Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,34.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 02:10:00+00:00,feeder,1.0,N Current (RMS),A,5.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 02:10:00+00:00,transformer,,Temperature,C,21.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 02:10:00+00:00,busbar,,L3 Active Power,kW,32.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 02:10:00+00:00,busbar,,L2 Active Power,kW,14.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 02:10:00+00:00,busbar,,L1 Active Power,kW,17.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 02:10:00+00:00,busbar,,N Current (RMS),A,93.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 02:10:00+00:00,busbar,,L3 Current (RMS),A,140.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 02:10:00+00:00,busbar,,L2 Current (RMS),A,67.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 02:10:00+00:00,busbar,,L1 Current (RMS),A,79.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 02:00:00+00:00,feeder,5.0,N Current (RMS),A,21.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,32.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 02:00:00+00:00,feeder,4.0,N Current (RMS),A,29.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,42.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 02:00:00+00:00,feeder,3.0,N Current (RMS),A,8.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 02:00:00+00:00,feeder,2.0,N Current (RMS),A,18.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 02:00:00+00:00,feeder,1.0,N Current (RMS),A,5.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 02:00:00+00:00,transformer,,Temperature,C,21.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 02:00:00+00:00,busbar,,L3 Active Power,kW,23.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 02:00:00+00:00,busbar,,L2 Active Power,kW,15.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 02:00:00+00:00,busbar,,L1 Active Power,kW,18.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 02:00:00+00:00,busbar,,N Current (RMS),A,67.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 02:00:00+00:00,busbar,,L3 Current (RMS),A,104.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 02:00:00+00:00,busbar,,L2 Current (RMS),A,68.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 02:00:00+00:00,busbar,,L1 Current (RMS),A,83.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:50:00+00:00,feeder,5.0,N Current (RMS),A,20.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,30.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:50:00+00:00,feeder,4.0,N Current (RMS),A,18.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:50:00+00:00,feeder,3.0,N Current (RMS),A,8.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:50:00+00:00,feeder,2.0,N Current (RMS),A,16.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:50:00+00:00,feeder,1.0,N Current (RMS),A,5.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:50:00+00:00,transformer,,Temperature,C,21.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:50:00+00:00,busbar,,L3 Active Power,kW,19.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:50:00+00:00,busbar,,L2 Active Power,kW,15.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:50:00+00:00,busbar,,L1 Active Power,kW,17.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:50:00+00:00,busbar,,N Current (RMS),A,57.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:50:00+00:00,busbar,,L3 Current (RMS),A,88.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:50:00+00:00,busbar,,L2 Current (RMS),A,67.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:50:00+00:00,busbar,,L1 Current (RMS),A,79.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:40:00+00:00,feeder,5.0,N Current (RMS),A,19.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,29.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:40:00+00:00,feeder,4.0,N Current (RMS),A,19.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:40:00+00:00,feeder,3.0,N Current (RMS),A,8.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:40:00+00:00,feeder,2.0,N Current (RMS),A,18.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:40:00+00:00,feeder,1.0,N Current (RMS),A,5.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:40:00+00:00,transformer,,Temperature,C,21.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:40:00+00:00,busbar,,L3 Active Power,kW,20.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:40:00+00:00,busbar,,L2 Active Power,kW,15.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:40:00+00:00,busbar,,L1 Active Power,kW,18.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:40:00+00:00,busbar,,N Current (RMS),A,58.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:40:00+00:00,busbar,,L3 Current (RMS),A,92.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:40:00+00:00,busbar,,L2 Current (RMS),A,70.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:40:00+00:00,busbar,,L1 Current (RMS),A,82.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:30:00+00:00,feeder,5.0,N Current (RMS),A,20.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,28.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:30:00+00:00,feeder,4.0,N Current (RMS),A,22.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,35.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:30:00+00:00,feeder,3.0,N Current (RMS),A,8.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:30:00+00:00,feeder,2.0,N Current (RMS),A,18.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:30:00+00:00,feeder,1.0,N Current (RMS),A,6.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:30:00+00:00,transformer,,Temperature,C,21.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:30:00+00:00,busbar,,L3 Active Power,kW,21.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:30:00+00:00,busbar,,L2 Active Power,kW,15.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:30:00+00:00,busbar,,L1 Active Power,kW,18.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:30:00+00:00,busbar,,N Current (RMS),A,62.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:30:00+00:00,busbar,,L3 Current (RMS),A,96.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:30:00+00:00,busbar,,L2 Current (RMS),A,70.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:30:00+00:00,busbar,,L1 Current (RMS),A,83.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:20:00+00:00,feeder,5.0,N Current (RMS),A,17.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,25.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:20:00+00:00,feeder,4.0,N Current (RMS),A,21.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,35.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:20:00+00:00,feeder,3.0,N Current (RMS),A,8.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:20:00+00:00,feeder,2.0,N Current (RMS),A,15.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:20:00+00:00,feeder,1.0,N Current (RMS),A,5.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:20:00+00:00,transformer,,Temperature,C,22.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:20:00+00:00,busbar,,L3 Active Power,kW,20.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:20:00+00:00,busbar,,L2 Active Power,kW,15.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:20:00+00:00,busbar,,L1 Active Power,kW,18.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:20:00+00:00,busbar,,N Current (RMS),A,61.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:20:00+00:00,busbar,,L3 Current (RMS),A,93.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:20:00+00:00,busbar,,L2 Current (RMS),A,70.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:20:00+00:00,busbar,,L1 Current (RMS),A,84.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:10:00+00:00,feeder,5.0,N Current (RMS),A,14.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,21.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:10:00+00:00,feeder,4.0,N Current (RMS),A,24.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,37.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,36.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,26.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:10:00+00:00,feeder,3.0,N Current (RMS),A,12.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:10:00+00:00,feeder,2.0,N Current (RMS),A,19.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:10:00+00:00,feeder,1.0,N Current (RMS),A,8.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:10:00+00:00,transformer,,Temperature,C,23.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:10:00+00:00,busbar,,L3 Active Power,kW,23.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:10:00+00:00,busbar,,L2 Active Power,kW,18.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:10:00+00:00,busbar,,L1 Active Power,kW,18.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:10:00+00:00,busbar,,N Current (RMS),A,65.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:10:00+00:00,busbar,,L3 Current (RMS),A,104.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:10:00+00:00,busbar,,L2 Current (RMS),A,81.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:10:00+00:00,busbar,,L1 Current (RMS),A,87.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:00:00+00:00,feeder,5.0,N Current (RMS),A,14.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,22.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:00:00+00:00,feeder,4.0,N Current (RMS),A,22.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,33.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:00:00+00:00,feeder,3.0,N Current (RMS),A,8.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:00:00+00:00,feeder,2.0,N Current (RMS),A,15.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:00:00+00:00,feeder,1.0,N Current (RMS),A,10.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:00:00+00:00,transformer,,Temperature,C,23.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:00:00+00:00,busbar,,L3 Active Power,kW,21.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:00:00+00:00,busbar,,L2 Active Power,kW,16.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:00:00+00:00,busbar,,L1 Active Power,kW,18.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:00:00+00:00,busbar,,N Current (RMS),A,64.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:00:00+00:00,busbar,,L3 Current (RMS),A,97.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:00:00+00:00,busbar,,L2 Current (RMS),A,72.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 01:00:00+00:00,busbar,,L1 Current (RMS),A,86.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:50:00+00:00,feeder,5.0,N Current (RMS),A,18.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,28.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.1
