Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:50:00+00:00,feeder,4.0,N Current (RMS),A,26.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,38.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:50:00+00:00,feeder,3.0,N Current (RMS),A,8.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:50:00+00:00,feeder,2.0,N Current (RMS),A,16.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:50:00+00:00,feeder,1.0,N Current (RMS),A,11.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:50:00+00:00,transformer,,Temperature,C,23.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:50:00+00:00,busbar,,L3 Active Power,kW,24.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:50:00+00:00,busbar,,L2 Active Power,kW,17.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:50:00+00:00,busbar,,L1 Active Power,kW,18.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:50:00+00:00,busbar,,N Current (RMS),A,71.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:50:00+00:00,busbar,,L3 Current (RMS),A,108.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:50:00+00:00,busbar,,L2 Current (RMS),A,75.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:50:00+00:00,busbar,,L1 Current (RMS),A,85.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:40:00+00:00,feeder,5.0,N Current (RMS),A,17.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,25.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:40:00+00:00,feeder,4.0,N Current (RMS),A,26.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,41.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:40:00+00:00,feeder,3.0,N Current (RMS),A,12.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:40:00+00:00,feeder,2.0,N Current (RMS),A,21.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:40:00+00:00,feeder,1.0,N Current (RMS),A,9.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:40:00+00:00,transformer,,Temperature,C,23.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:40:00+00:00,busbar,,L3 Active Power,kW,25.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:40:00+00:00,busbar,,L2 Active Power,kW,16.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:40:00+00:00,busbar,,L1 Active Power,kW,20.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:40:00+00:00,busbar,,N Current (RMS),A,74.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:40:00+00:00,busbar,,L3 Current (RMS),A,112.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:40:00+00:00,busbar,,L2 Current (RMS),A,73.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:40:00+00:00,busbar,,L1 Current (RMS),A,92.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:30:00+00:00,feeder,5.0,N Current (RMS),A,15.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:30:00+00:00,feeder,4.0,N Current (RMS),A,24.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,38.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:30:00+00:00,feeder,3.0,N Current (RMS),A,11.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:30:00+00:00,feeder,2.0,N Current (RMS),A,18.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:30:00+00:00,feeder,1.0,N Current (RMS),A,7.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:30:00+00:00,transformer,,Temperature,C,23.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:30:00+00:00,busbar,,L3 Active Power,kW,21.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:30:00+00:00,busbar,,L2 Active Power,kW,15.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:30:00+00:00,busbar,,L1 Active Power,kW,18.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:30:00+00:00,busbar,,N Current (RMS),A,66.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:30:00+00:00,busbar,,L3 Current (RMS),A,97.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:30:00+00:00,busbar,,L2 Current (RMS),A,70.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:30:00+00:00,busbar,,L1 Current (RMS),A,87.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:20:00+00:00,feeder,5.0,N Current (RMS),A,16.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,23.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,27.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:20:00+00:00,feeder,4.0,N Current (RMS),A,24.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,37.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,30.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:20:00+00:00,feeder,3.0,N Current (RMS),A,10.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:20:00+00:00,feeder,2.0,N Current (RMS),A,18.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:20:00+00:00,feeder,1.0,N Current (RMS),A,6.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:20:00+00:00,transformer,,Temperature,C,24.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:20:00+00:00,busbar,,L3 Active Power,kW,20.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:20:00+00:00,busbar,,L2 Active Power,kW,17.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:20:00+00:00,busbar,,L1 Active Power,kW,19.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:20:00+00:00,busbar,,N Current (RMS),A,63.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:20:00+00:00,busbar,,L3 Current (RMS),A,93.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:20:00+00:00,busbar,,L2 Current (RMS),A,79.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:20:00+00:00,busbar,,L1 Current (RMS),A,90.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:10:00+00:00,feeder,5.0,N Current (RMS),A,24.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,38.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,30.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:10:00+00:00,feeder,4.0,N Current (RMS),A,31.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,48.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,35.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:10:00+00:00,feeder,3.0,N Current (RMS),A,11.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:10:00+00:00,feeder,2.0,N Current (RMS),A,18.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:10:00+00:00,feeder,1.0,N Current (RMS),A,6.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:10:00+00:00,transformer,,Temperature,C,24.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:10:00+00:00,busbar,,L3 Active Power,kW,27.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:10:00+00:00,busbar,,L2 Active Power,kW,19.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:10:00+00:00,busbar,,L1 Active Power,kW,21.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:10:00+00:00,busbar,,N Current (RMS),A,75.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:10:00+00:00,busbar,,L3 Current (RMS),A,119.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:10:00+00:00,busbar,,L2 Current (RMS),A,85.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:10:00+00:00,busbar,,L1 Current (RMS),A,97.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:00:00+00:00,feeder,5.0,N Current (RMS),A,25.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,40.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,31.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:00:00+00:00,feeder,4.0,N Current (RMS),A,42.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,65.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,31.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:00:00+00:00,feeder,3.0,N Current (RMS),A,10.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:00:00+00:00,feeder,2.0,N Current (RMS),A,16.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:00:00+00:00,feeder,1.0,N Current (RMS),A,6.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:00:00+00:00,transformer,,Temperature,C,24.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:00:00+00:00,busbar,,L3 Active Power,kW,32.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:00:00+00:00,busbar,,L2 Active Power,kW,19.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:00:00+00:00,busbar,,L1 Active Power,kW,20.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:00:00+00:00,busbar,,N Current (RMS),A,83.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:00:00+00:00,busbar,,L3 Current (RMS),A,139.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:00:00+00:00,busbar,,L2 Current (RMS),A,87.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 00:00:00+00:00,busbar,,L1 Current (RMS),A,94.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:50:00+00:00,feeder,5.0,N Current (RMS),A,25.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,44.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,31.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:50:00+00:00,feeder,4.0,N Current (RMS),A,44.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,71.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,53.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,33.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:50:00+00:00,feeder,3.0,N Current (RMS),A,17.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:50:00+00:00,feeder,2.0,N Current (RMS),A,18.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:50:00+00:00,feeder,1.0,N Current (RMS),A,31.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,40.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:50:00+00:00,transformer,,Temperature,C,27.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:50:00+00:00,busbar,,L3 Active Power,kW,34.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:50:00+00:00,busbar,,L2 Active Power,kW,34.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:50:00+00:00,busbar,,L1 Active Power,kW,26.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:50:00+00:00,busbar,,N Current (RMS),A,78.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:50:00+00:00,busbar,,L3 Current (RMS),A,149.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:50:00+00:00,busbar,,L2 Current (RMS),A,147.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:50:00+00:00,busbar,,L1 Current (RMS),A,114.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:40:00+00:00,feeder,5.0,N Current (RMS),A,22.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,36.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,23.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,18.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:40:00+00:00,feeder,4.0,N Current (RMS),A,50.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,80.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,61.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,35.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:40:00+00:00,feeder,3.0,N Current (RMS),A,21.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:40:00+00:00,feeder,2.0,N Current (RMS),A,21.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:40:00+00:00,feeder,1.0,N Current (RMS),A,34.5
