Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,44.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:40:00+00:00,transformer,,Temperature,C,27.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:40:00+00:00,busbar,,L3 Active Power,kW,36.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:40:00+00:00,busbar,,L2 Active Power,kW,35.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:40:00+00:00,busbar,,L1 Active Power,kW,29.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:40:00+00:00,busbar,,N Current (RMS),A,78.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:40:00+00:00,busbar,,L3 Current (RMS),A,155.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:40:00+00:00,busbar,,L2 Current (RMS),A,150.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:40:00+00:00,busbar,,L1 Current (RMS),A,127.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:30:00+00:00,feeder,5.0,N Current (RMS),A,25.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,39.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,24.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,23.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,18.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:30:00+00:00,feeder,4.0,N Current (RMS),A,48.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,79.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,61.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,40.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:30:00+00:00,feeder,3.0,N Current (RMS),A,14.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:30:00+00:00,feeder,2.0,N Current (RMS),A,18.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:30:00+00:00,feeder,1.0,N Current (RMS),A,40.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,50.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:30:00+00:00,transformer,,Temperature,C,27.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:30:00+00:00,busbar,,L3 Active Power,kW,35.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:30:00+00:00,busbar,,L2 Active Power,kW,36.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:30:00+00:00,busbar,,L1 Active Power,kW,26.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:30:00+00:00,busbar,,N Current (RMS),A,85.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:30:00+00:00,busbar,,L3 Current (RMS),A,152.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:30:00+00:00,busbar,,L2 Current (RMS),A,156.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:30:00+00:00,busbar,,L1 Current (RMS),A,118.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:20:00+00:00,feeder,5.0,N Current (RMS),A,26.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,40.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,24.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,21.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:20:00+00:00,feeder,4.0,N Current (RMS),A,63.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,88.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,55.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:20:00+00:00,feeder,3.0,N Current (RMS),A,9.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:20:00+00:00,feeder,2.0,N Current (RMS),A,20.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:20:00+00:00,feeder,1.0,N Current (RMS),A,36.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,45.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:20:00+00:00,transformer,,Temperature,C,27.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:20:00+00:00,busbar,,L3 Active Power,kW,39.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:20:00+00:00,busbar,,L2 Active Power,kW,34.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:20:00+00:00,busbar,,L1 Active Power,kW,20.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:20:00+00:00,busbar,,N Current (RMS),A,105.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:20:00+00:00,busbar,,L3 Current (RMS),A,168.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:20:00+00:00,busbar,,L2 Current (RMS),A,147.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:20:00+00:00,busbar,,L1 Current (RMS),A,96.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:10:00+00:00,feeder,5.0,N Current (RMS),A,29.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,41.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,21.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:10:00+00:00,feeder,4.0,N Current (RMS),A,67.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,91.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,58.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:10:00+00:00,feeder,3.0,N Current (RMS),A,12.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:10:00+00:00,feeder,2.0,N Current (RMS),A,23.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:10:00+00:00,feeder,1.0,N Current (RMS),A,36.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,46.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:10:00+00:00,transformer,,Temperature,C,27.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:10:00+00:00,busbar,,L3 Active Power,kW,43.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:10:00+00:00,busbar,,L2 Active Power,kW,35.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:10:00+00:00,busbar,,L1 Active Power,kW,20.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:10:00+00:00,busbar,,N Current (RMS),A,114.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:10:00+00:00,busbar,,L3 Current (RMS),A,181.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:10:00+00:00,busbar,,L2 Current (RMS),A,151.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:10:00+00:00,busbar,,L1 Current (RMS),A,93.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:00:00+00:00,feeder,5.0,N Current (RMS),A,23.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,34.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,30.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,21.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:00:00+00:00,feeder,4.0,N Current (RMS),A,64.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,89.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,59.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:00:00+00:00,feeder,3.0,N Current (RMS),A,9.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:00:00+00:00,feeder,2.0,N Current (RMS),A,21.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:00:00+00:00,feeder,1.0,N Current (RMS),A,31.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,42.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:00:00+00:00,transformer,,Temperature,C,27.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:00:00+00:00,busbar,,L3 Active Power,kW,37.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:00:00+00:00,busbar,,L2 Active Power,kW,36.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:00:00+00:00,busbar,,L1 Active Power,kW,20.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:00:00+00:00,busbar,,N Current (RMS),A,98.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:00:00+00:00,busbar,,L3 Current (RMS),A,158.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:00:00+00:00,busbar,,L2 Current (RMS),A,155.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 23:00:00+00:00,busbar,,L1 Current (RMS),A,96.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:50:00+00:00,feeder,5.0,N Current (RMS),A,19.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,29.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,32.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,20.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,24.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:50:00+00:00,feeder,4.0,N Current (RMS),A,72.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,100.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,59.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:50:00+00:00,feeder,3.0,N Current (RMS),A,10.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:50:00+00:00,feeder,2.0,N Current (RMS),A,24.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,40.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:50:00+00:00,feeder,1.0,N Current (RMS),A,35.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,47.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:50:00+00:00,transformer,,Temperature,C,28.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:50:00+00:00,busbar,,L3 Active Power,kW,39.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:50:00+00:00,busbar,,L2 Active Power,kW,38.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:50:00+00:00,busbar,,L1 Active Power,kW,24.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:50:00+00:00,busbar,,N Current (RMS),A,97.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:50:00+00:00,busbar,,L3 Current (RMS),A,166.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:50:00+00:00,busbar,,L2 Current (RMS),A,163.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:50:00+00:00,busbar,,L1 Current (RMS),A,109.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:40:00+00:00,feeder,5.0,N Current (RMS),A,25.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,28.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,39.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,22.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:40:00+00:00,feeder,4.0,N Current (RMS),A,69.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,95.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,63.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:40:00+00:00,feeder,3.0,N Current (RMS),A,10.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:40:00+00:00,feeder,2.0,N Current (RMS),A,24.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,43.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:40:00+00:00,feeder,1.0,N Current (RMS),A,31.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,42.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:40:00+00:00,transformer,,Temperature,C,28.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:40:00+00:00,busbar,,L3 Active Power,kW,37.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:40:00+00:00,busbar,,L2 Active Power,kW,42.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:40:00+00:00,busbar,,L1 Active Power,kW,24.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:40:00+00:00,busbar,,N Current (RMS),A,101.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:40:00+00:00,busbar,,L3 Current (RMS),A,160.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:40:00+00:00,busbar,,L2 Current (RMS),A,179.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:40:00+00:00,busbar,,L1 Current (RMS),A,111.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:30:00+00:00,feeder,5.0,N Current (RMS),A,28.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,26.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,43.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,22.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:30:00+00:00,feeder,4.0,N Current (RMS),A,67.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,94.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,67.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:30:00+00:00,feeder,3.0,N Current (RMS),A,11.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:30:00+00:00,feeder,2.0,N Current (RMS),A,24.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,44.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:30:00+00:00,feeder,1.0,N Current (RMS),A,30.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,41.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:30:00+00:00,transformer,,Temperature,C,28.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:30:00+00:00,busbar,,L3 Active Power,kW,37.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:30:00+00:00,busbar,,L2 Active Power,kW,44.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:30:00+00:00,busbar,,L1 Active Power,kW,25.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:30:00+00:00,busbar,,N Current (RMS),A,100.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:30:00+00:00,busbar,,L3 Current (RMS),A,159.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:30:00+00:00,busbar,,L2 Current (RMS),A,185.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:30:00+00:00,busbar,,L1 Current (RMS),A,113.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:20:00+00:00,feeder,5.0,N Current (RMS),A,22.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,27.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,33.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:20:00+00:00,feeder,4.0,N Current (RMS),A,36.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,50.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,47.7
