Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:20:00+00:00,feeder,3.0,N Current (RMS),A,10.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:20:00+00:00,feeder,2.0,N Current (RMS),A,28.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,43.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:20:00+00:00,feeder,1.0,N Current (RMS),A,34.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,46.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:20:00+00:00,transformer,,Temperature,C,28.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:20:00+00:00,busbar,,L3 Active Power,kW,27.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:20:00+00:00,busbar,,L2 Active Power,kW,36.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:20:00+00:00,busbar,,L1 Active Power,kW,24.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:20:00+00:00,busbar,,N Current (RMS),A,83.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:20:00+00:00,busbar,,L3 Current (RMS),A,119.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:20:00+00:00,busbar,,L2 Current (RMS),A,153.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:20:00+00:00,busbar,,L1 Current (RMS),A,111.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:10:00+00:00,feeder,5.0,N Current (RMS),A,21.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,30.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,32.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:10:00+00:00,feeder,4.0,N Current (RMS),A,35.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,52.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,35.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:10:00+00:00,feeder,3.0,N Current (RMS),A,10.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:10:00+00:00,feeder,2.0,N Current (RMS),A,22.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,37.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:10:00+00:00,feeder,1.0,N Current (RMS),A,37.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,50.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:10:00+00:00,transformer,,Temperature,C,28.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:10:00+00:00,busbar,,L3 Active Power,kW,28.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:10:00+00:00,busbar,,L2 Active Power,kW,36.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:10:00+00:00,busbar,,L1 Active Power,kW,24.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:10:00+00:00,busbar,,N Current (RMS),A,88.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:10:00+00:00,busbar,,L3 Current (RMS),A,124.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:10:00+00:00,busbar,,L2 Current (RMS),A,156.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:10:00+00:00,busbar,,L1 Current (RMS),A,109.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:00:00+00:00,feeder,5.0,N Current (RMS),A,23.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,33.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,34.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:00:00+00:00,feeder,4.0,N Current (RMS),A,32.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,53.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,37.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,35.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:00:00+00:00,feeder,3.0,N Current (RMS),A,10.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:00:00+00:00,feeder,2.0,N Current (RMS),A,29.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,46.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:00:00+00:00,feeder,1.0,N Current (RMS),A,34.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,48.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:00:00+00:00,transformer,,Temperature,C,28.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:00:00+00:00,busbar,,L3 Active Power,kW,29.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:00:00+00:00,busbar,,L2 Active Power,kW,36.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:00:00+00:00,busbar,,L1 Active Power,kW,29.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:00:00+00:00,busbar,,N Current (RMS),A,81.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:00:00+00:00,busbar,,L3 Current (RMS),A,130.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:00:00+00:00,busbar,,L2 Current (RMS),A,151.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 22:00:00+00:00,busbar,,L1 Current (RMS),A,129.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:50:00+00:00,feeder,5.0,N Current (RMS),A,25.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,33.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,40.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,18.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:50:00+00:00,feeder,4.0,N Current (RMS),A,36.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,55.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,46.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,33.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:50:00+00:00,feeder,3.0,N Current (RMS),A,22.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:50:00+00:00,feeder,2.0,N Current (RMS),A,30.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,51.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:50:00+00:00,feeder,1.0,N Current (RMS),A,43.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,56.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:50:00+00:00,transformer,,Temperature,C,28.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:50:00+00:00,busbar,,L3 Active Power,kW,31.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:50:00+00:00,busbar,,L2 Active Power,kW,46.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:50:00+00:00,busbar,,L1 Active Power,kW,29.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:50:00+00:00,busbar,,N Current (RMS),A,106.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:50:00+00:00,busbar,,L3 Current (RMS),A,137.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:50:00+00:00,busbar,,L2 Current (RMS),A,197.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:50:00+00:00,busbar,,L1 Current (RMS),A,128.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:40:00+00:00,feeder,5.0,N Current (RMS),A,23.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,33.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,37.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,21.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:40:00+00:00,feeder,4.0,N Current (RMS),A,38.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,57.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,54.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,36.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:40:00+00:00,feeder,3.0,N Current (RMS),A,11.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:40:00+00:00,feeder,2.0,N Current (RMS),A,37.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,61.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:40:00+00:00,feeder,1.0,N Current (RMS),A,33.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,47.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:40:00+00:00,transformer,,Temperature,C,29.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:40:00+00:00,busbar,,L3 Active Power,kW,32.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:40:00+00:00,busbar,,L2 Active Power,kW,39.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:40:00+00:00,busbar,,L1 Active Power,kW,33.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:40:00+00:00,busbar,,N Current (RMS),A,86.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:40:00+00:00,busbar,,L3 Current (RMS),A,140.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:40:00+00:00,busbar,,L2 Current (RMS),A,166.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:40:00+00:00,busbar,,L1 Current (RMS),A,146.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:30:00+00:00,feeder,5.0,N Current (RMS),A,20.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,33.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,26.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,20.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:30:00+00:00,feeder,4.0,N Current (RMS),A,35.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,56.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,51.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,40.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:30:00+00:00,feeder,3.0,N Current (RMS),A,12.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:30:00+00:00,feeder,2.0,N Current (RMS),A,26.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,42.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,16.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:30:00+00:00,feeder,1.0,N Current (RMS),A,49.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,66.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:30:00+00:00,transformer,,Temperature,C,29.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:30:00+00:00,busbar,,L3 Active Power,kW,32.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:30:00+00:00,busbar,,L2 Active Power,kW,41.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:30:00+00:00,busbar,,L1 Active Power,kW,31.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:30:00+00:00,busbar,,N Current (RMS),A,89.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:30:00+00:00,busbar,,L3 Current (RMS),A,139.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:30:00+00:00,busbar,,L2 Current (RMS),A,172.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:30:00+00:00,busbar,,L1 Current (RMS),A,136.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:20:00+00:00,feeder,5.0,N Current (RMS),A,22.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,36.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,32.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,25.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:20:00+00:00,feeder,4.0,N Current (RMS),A,40.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,62.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,61.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,42.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:20:00+00:00,feeder,3.0,N Current (RMS),A,13.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:20:00+00:00,feeder,2.0,N Current (RMS),A,28.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,43.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:20:00+00:00,feeder,1.0,N Current (RMS),A,32.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,47.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:20:00+00:00,transformer,,Temperature,C,29.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:20:00+00:00,busbar,,L3 Active Power,kW,36.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:20:00+00:00,busbar,,L2 Active Power,kW,39.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:20:00+00:00,busbar,,L1 Active Power,kW,31.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:20:00+00:00,busbar,,N Current (RMS),A,92.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:20:00+00:00,busbar,,L3 Current (RMS),A,157.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:20:00+00:00,busbar,,L2 Current (RMS),A,166.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:20:00+00:00,busbar,,L1 Current (RMS),A,139.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:10:00+00:00,feeder,5.0,N Current (RMS),A,22.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,35.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,35.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,25.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,23.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:10:00+00:00,feeder,4.0,N Current (RMS),A,60.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,69.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,96.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,38.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:10:00+00:00,feeder,3.0,N Current (RMS),A,38.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,51.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:10:00+00:00,feeder,2.0,N Current (RMS),A,29.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,34.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,43.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:10:00+00:00,feeder,1.0,N Current (RMS),A,31.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,45.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:10:00+00:00,transformer,,Temperature,C,29.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.1
