Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:10:00+00:00,busbar,,L3 Active Power,kW,39.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:10:00+00:00,busbar,,L2 Active Power,kW,49.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:10:00+00:00,busbar,,L1 Active Power,kW,39.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:10:00+00:00,busbar,,N Current (RMS),A,96.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:10:00+00:00,busbar,,L3 Current (RMS),A,169.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:10:00+00:00,busbar,,L2 Current (RMS),A,205.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:10:00+00:00,busbar,,L1 Current (RMS),A,168.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:00:00+00:00,feeder,5.0,N Current (RMS),A,22.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,37.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,28.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,25.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,18.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:00:00+00:00,feeder,4.0,N Current (RMS),A,53.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,80.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,73.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,48.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:00:00+00:00,feeder,3.0,N Current (RMS),A,28.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,37.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:00:00+00:00,feeder,2.0,N Current (RMS),A,38.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,52.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,40.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:00:00+00:00,feeder,1.0,N Current (RMS),A,38.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,52.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:00:00+00:00,transformer,,Temperature,C,29.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:00:00+00:00,busbar,,L3 Active Power,kW,45.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:00:00+00:00,busbar,,L2 Active Power,kW,42.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:00:00+00:00,busbar,,L1 Active Power,kW,36.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:00:00+00:00,busbar,,N Current (RMS),A,100.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:00:00+00:00,busbar,,L3 Current (RMS),A,191.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:00:00+00:00,busbar,,L2 Current (RMS),A,181.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 21:00:00+00:00,busbar,,L1 Current (RMS),A,159.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:50:00+00:00,feeder,5.0,N Current (RMS),A,33.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,48.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,27.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,21.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,20.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:50:00+00:00,feeder,4.0,N Current (RMS),A,56.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,67.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,84.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,39.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:50:00+00:00,feeder,3.0,N Current (RMS),A,16.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:50:00+00:00,feeder,2.0,N Current (RMS),A,27.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,42.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:50:00+00:00,feeder,1.0,N Current (RMS),A,39.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,34.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,51.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:50:00+00:00,transformer,,Temperature,C,30.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:50:00+00:00,busbar,,L3 Active Power,kW,42.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:50:00+00:00,busbar,,L2 Active Power,kW,46.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:50:00+00:00,busbar,,L1 Active Power,kW,29.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:50:00+00:00,busbar,,N Current (RMS),A,112.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:50:00+00:00,busbar,,L3 Current (RMS),A,181.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:50:00+00:00,busbar,,L2 Current (RMS),A,195.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:50:00+00:00,busbar,,L1 Current (RMS),A,132.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,12.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:40:00+00:00,feeder,5.0,N Current (RMS),A,35.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,53.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,35.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,27.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:40:00+00:00,feeder,4.0,N Current (RMS),A,35.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,54.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,56.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,44.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:40:00+00:00,feeder,3.0,N Current (RMS),A,15.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:40:00+00:00,feeder,2.0,N Current (RMS),A,32.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,44.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,52.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:40:00+00:00,feeder,1.0,N Current (RMS),A,35.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,50.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:40:00+00:00,transformer,,Temperature,C,30.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:40:00+00:00,busbar,,L3 Active Power,kW,42.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:40:00+00:00,busbar,,L2 Active Power,kW,44.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:40:00+00:00,busbar,,L1 Active Power,kW,36.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:40:00+00:00,busbar,,N Current (RMS),A,99.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:40:00+00:00,busbar,,L3 Current (RMS),A,182.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:40:00+00:00,busbar,,L2 Current (RMS),A,189.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:40:00+00:00,busbar,,L1 Current (RMS),A,157.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,12.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,15.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:30:00+00:00,feeder,5.0,N Current (RMS),A,41.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,53.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,65.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,25.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:30:00+00:00,feeder,4.0,N Current (RMS),A,37.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,64.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,56.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,61.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:30:00+00:00,feeder,3.0,N Current (RMS),A,20.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:30:00+00:00,feeder,2.0,N Current (RMS),A,42.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,44.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,58.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:30:00+00:00,feeder,1.0,N Current (RMS),A,42.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,54.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:30:00+00:00,transformer,,Temperature,C,30.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:30:00+00:00,busbar,,L3 Active Power,kW,46.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:30:00+00:00,busbar,,L2 Active Power,kW,51.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:30:00+00:00,busbar,,L1 Active Power,kW,38.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:30:00+00:00,busbar,,N Current (RMS),A,104.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:30:00+00:00,busbar,,L3 Current (RMS),A,197.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:30:00+00:00,busbar,,L2 Current (RMS),A,216.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:30:00+00:00,busbar,,L1 Current (RMS),A,167.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:20:00+00:00,feeder,5.0,N Current (RMS),A,34.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,50.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,39.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,22.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:20:00+00:00,feeder,4.0,N Current (RMS),A,43.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,73.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,56.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,50.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:20:00+00:00,feeder,3.0,N Current (RMS),A,19.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,17.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:20:00+00:00,feeder,2.0,N Current (RMS),A,51.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,36.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,75.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:20:00+00:00,feeder,1.0,N Current (RMS),A,49.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,64.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:20:00+00:00,transformer,,Temperature,C,30.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:20:00+00:00,busbar,,L3 Active Power,kW,44.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:20:00+00:00,busbar,,L2 Active Power,kW,49.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:20:00+00:00,busbar,,L1 Active Power,kW,42.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:20:00+00:00,busbar,,N Current (RMS),A,102.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:20:00+00:00,busbar,,L3 Current (RMS),A,189.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:20:00+00:00,busbar,,L2 Current (RMS),A,205.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:20:00+00:00,busbar,,L1 Current (RMS),A,182.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,12.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:10:00+00:00,feeder,5.0,N Current (RMS),A,31.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,53.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,30.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,25.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:10:00+00:00,feeder,4.0,N Current (RMS),A,39.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,63.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,66.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,50.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:10:00+00:00,feeder,3.0,N Current (RMS),A,15.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:10:00+00:00,feeder,2.0,N Current (RMS),A,45.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,66.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:10:00+00:00,feeder,1.0,N Current (RMS),A,45.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,63.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:10:00+00:00,transformer,,Temperature,C,30.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:10:00+00:00,busbar,,L3 Active Power,kW,42.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:10:00+00:00,busbar,,L2 Active Power,kW,47.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:10:00+00:00,busbar,,L1 Active Power,kW,40.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:10:00+00:00,busbar,,N Current (RMS),A,99.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:10:00+00:00,busbar,,L3 Current (RMS),A,180.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:10:00+00:00,busbar,,L2 Current (RMS),A,200.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:10:00+00:00,busbar,,L1 Current (RMS),A,175.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:00:00+00:00,feeder,5.0,N Current (RMS),A,26.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,50.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,42.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,39.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,20.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:00:00+00:00,feeder,4.0,N Current (RMS),A,50.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,87.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,54.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,47.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:00:00+00:00,feeder,3.0,N Current (RMS),A,16.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:00:00+00:00,feeder,2.0,N Current (RMS),A,39.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,60.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:00:00+00:00,feeder,1.0,N Current (RMS),A,45.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,62.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:00:00+00:00,transformer,,Temperature,C,30.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:00:00+00:00,busbar,,L3 Active Power,kW,45.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:00:00+00:00,busbar,,L2 Active Power,kW,47.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:00:00+00:00,busbar,,L1 Active Power,kW,42.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:00:00+00:00,busbar,,N Current (RMS),A,101.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:00:00+00:00,busbar,,L3 Current (RMS),A,194.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:00:00+00:00,busbar,,L2 Current (RMS),A,198.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 20:00:00+00:00,busbar,,L1 Current (RMS),A,181.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:50:00+00:00,feeder,5.0,N Current (RMS),A,29.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,46.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,29.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,34.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:50:00+00:00,feeder,4.0,N Current (RMS),A,35.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,71.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,54.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,56.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:50:00+00:00,feeder,3.0,N Current (RMS),A,16.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.6
