Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:50:00+00:00,feeder,2.0,N Current (RMS),A,36.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,34.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,54.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:50:00+00:00,feeder,1.0,N Current (RMS),A,39.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,55.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:50:00+00:00,transformer,,Temperature,C,30.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:50:00+00:00,busbar,,L3 Active Power,kW,43.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:50:00+00:00,busbar,,L2 Active Power,kW,39.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:50:00+00:00,busbar,,L1 Active Power,kW,40.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:50:00+00:00,busbar,,N Current (RMS),A,98.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:50:00+00:00,busbar,,L3 Current (RMS),A,187.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:50:00+00:00,busbar,,L2 Current (RMS),A,166.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:50:00+00:00,busbar,,L1 Current (RMS),A,175.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,13.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:40:00+00:00,feeder,5.0,N Current (RMS),A,40.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,60.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,31.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,37.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:40:00+00:00,feeder,4.0,N Current (RMS),A,35.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,68.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,52.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,56.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:40:00+00:00,feeder,3.0,N Current (RMS),A,15.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:40:00+00:00,feeder,2.0,N Current (RMS),A,41.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,59.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:40:00+00:00,feeder,1.0,N Current (RMS),A,40.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,57.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:40:00+00:00,transformer,,Temperature,C,30.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:40:00+00:00,busbar,,L3 Active Power,kW,44.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:40:00+00:00,busbar,,L2 Active Power,kW,39.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:40:00+00:00,busbar,,L1 Active Power,kW,41.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:40:00+00:00,busbar,,N Current (RMS),A,103.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:40:00+00:00,busbar,,L3 Current (RMS),A,193.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:40:00+00:00,busbar,,L2 Current (RMS),A,168.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:40:00+00:00,busbar,,L1 Current (RMS),A,180.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:30:00+00:00,feeder,5.0,N Current (RMS),A,28.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,44.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,47.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,48.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:30:00+00:00,feeder,4.0,N Current (RMS),A,32.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,61.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,43.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,52.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:30:00+00:00,feeder,3.0,N Current (RMS),A,16.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:30:00+00:00,feeder,2.0,N Current (RMS),A,35.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,54.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:30:00+00:00,feeder,1.0,N Current (RMS),A,31.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,52.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:30:00+00:00,transformer,,Temperature,C,30.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:30:00+00:00,busbar,,L3 Active Power,kW,40.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:30:00+00:00,busbar,,L2 Active Power,kW,40.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:30:00+00:00,busbar,,L1 Active Power,kW,45.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:30:00+00:00,busbar,,N Current (RMS),A,97.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:30:00+00:00,busbar,,L3 Current (RMS),A,174.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:30:00+00:00,busbar,,L2 Current (RMS),A,171.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:30:00+00:00,busbar,,L1 Current (RMS),A,192.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:20:00+00:00,feeder,5.0,N Current (RMS),A,27.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,45.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,55.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,43.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:20:00+00:00,feeder,4.0,N Current (RMS),A,37.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,68.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,43.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,49.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:20:00+00:00,feeder,3.0,N Current (RMS),A,27.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,35.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:20:00+00:00,feeder,2.0,N Current (RMS),A,32.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,36.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,49.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:20:00+00:00,feeder,1.0,N Current (RMS),A,30.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,48.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:20:00+00:00,transformer,,Temperature,C,30.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:20:00+00:00,busbar,,L3 Active Power,kW,42.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:20:00+00:00,busbar,,L2 Active Power,kW,42.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:20:00+00:00,busbar,,L1 Active Power,kW,44.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:20:00+00:00,busbar,,N Current (RMS),A,93.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:20:00+00:00,busbar,,L3 Current (RMS),A,181.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:20:00+00:00,busbar,,L2 Current (RMS),A,178.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:20:00+00:00,busbar,,L1 Current (RMS),A,189.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:10:00+00:00,feeder,5.0,N Current (RMS),A,22.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,33.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,31.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,33.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:10:00+00:00,feeder,4.0,N Current (RMS),A,38.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,69.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,47.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,44.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:10:00+00:00,feeder,3.0,N Current (RMS),A,54.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,66.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:10:00+00:00,feeder,2.0,N Current (RMS),A,46.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,56.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,64.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:10:00+00:00,feeder,1.0,N Current (RMS),A,34.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,50.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:10:00+00:00,transformer,,Temperature,C,31.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:10:00+00:00,busbar,,L3 Active Power,kW,44.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:10:00+00:00,busbar,,L2 Active Power,kW,39.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:10:00+00:00,busbar,,L1 Active Power,kW,50.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:10:00+00:00,busbar,,N Current (RMS),A,100.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:10:00+00:00,busbar,,L3 Current (RMS),A,189.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:10:00+00:00,busbar,,L2 Current (RMS),A,165.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:10:00+00:00,busbar,,L1 Current (RMS),A,214.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:00:00+00:00,feeder,5.0,N Current (RMS),A,22.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,36.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,30.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,33.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:00:00+00:00,feeder,4.0,N Current (RMS),A,37.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,57.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,55.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,70.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:00:00+00:00,feeder,3.0,N Current (RMS),A,24.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,39.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,17.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:00:00+00:00,feeder,2.0,N Current (RMS),A,53.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,55.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,74.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:00:00+00:00,feeder,1.0,N Current (RMS),A,36.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,50.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:00:00+00:00,transformer,,Temperature,C,31.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:00:00+00:00,busbar,,L3 Active Power,kW,45.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:00:00+00:00,busbar,,L2 Active Power,kW,40.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:00:00+00:00,busbar,,L1 Active Power,kW,52.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:00:00+00:00,busbar,,N Current (RMS),A,104.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:00:00+00:00,busbar,,L3 Current (RMS),A,194.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:00:00+00:00,busbar,,L2 Current (RMS),A,170.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 19:00:00+00:00,busbar,,L1 Current (RMS),A,223.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,12.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:50:00+00:00,feeder,5.0,N Current (RMS),A,35.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,54.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,53.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,31.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:50:00+00:00,feeder,4.0,N Current (RMS),A,39.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,67.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,54.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,77.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:50:00+00:00,feeder,3.0,N Current (RMS),A,31.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,32.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,40.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,17.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:50:00+00:00,feeder,2.0,N Current (RMS),A,57.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,76.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,55.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:50:00+00:00,feeder,1.0,N Current (RMS),A,38.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,52.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:50:00+00:00,transformer,,Temperature,C,31.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:50:00+00:00,busbar,,L3 Active Power,kW,58.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:50:00+00:00,busbar,,L2 Active Power,kW,43.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:50:00+00:00,busbar,,L1 Active Power,kW,49.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:50:00+00:00,busbar,,N Current (RMS),A,114.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:50:00+00:00,busbar,,L3 Current (RMS),A,244.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:50:00+00:00,busbar,,L2 Current (RMS),A,184.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:50:00+00:00,busbar,,L1 Current (RMS),A,210.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,14.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:40:00+00:00,feeder,5.0,N Current (RMS),A,31.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,46.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,59.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,29.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:40:00+00:00,feeder,4.0,N Current (RMS),A,37.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,67.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,52.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,57.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:40:00+00:00,feeder,3.0,N Current (RMS),A,22.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,37.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:40:00+00:00,feeder,2.0,N Current (RMS),A,40.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,57.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,50.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:40:00+00:00,feeder,1.0,N Current (RMS),A,36.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,54.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:40:00+00:00,transformer,,Temperature,C,31.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:40:00+00:00,busbar,,L3 Active Power,kW,54.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:40:00+00:00,busbar,,L2 Active Power,kW,47.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:40:00+00:00,busbar,,L1 Active Power,kW,41.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:40:00+00:00,busbar,,N Current (RMS),A,104.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:40:00+00:00,busbar,,L3 Current (RMS),A,229.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:40:00+00:00,busbar,,L2 Current (RMS),A,198.9
