Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:40:00+00:00,busbar,,L1 Current (RMS),A,179.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,16.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:30:00+00:00,feeder,5.0,N Current (RMS),A,35.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,49.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,69.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,39.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:30:00+00:00,feeder,4.0,N Current (RMS),A,37.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,66.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,61.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,47.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:30:00+00:00,feeder,3.0,N Current (RMS),A,21.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,34.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:30:00+00:00,feeder,2.0,N Current (RMS),A,33.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,36.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,49.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:30:00+00:00,feeder,1.0,N Current (RMS),A,39.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,63.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:30:00+00:00,transformer,,Temperature,C,31.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:30:00+00:00,busbar,,L3 Active Power,kW,49.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:30:00+00:00,busbar,,L2 Active Power,kW,55.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:30:00+00:00,busbar,,L1 Active Power,kW,40.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:30:00+00:00,busbar,,N Current (RMS),A,109.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:30:00+00:00,busbar,,L3 Current (RMS),A,208.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:30:00+00:00,busbar,,L2 Current (RMS),A,233.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:30:00+00:00,busbar,,L1 Current (RMS),A,174.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,15.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:20:00+00:00,feeder,5.0,N Current (RMS),A,45.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,31.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,67.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,32.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,23.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:20:00+00:00,feeder,4.0,N Current (RMS),A,51.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,74.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,103.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,79.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:20:00+00:00,feeder,3.0,N Current (RMS),A,21.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,34.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,38.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:20:00+00:00,feeder,2.0,N Current (RMS),A,33.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,35.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,57.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:20:00+00:00,feeder,1.0,N Current (RMS),A,34.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,51.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:20:00+00:00,transformer,,Temperature,C,31.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:20:00+00:00,busbar,,L3 Active Power,kW,41.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:20:00+00:00,busbar,,L2 Active Power,kW,67.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:20:00+00:00,busbar,,L1 Active Power,kW,49.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:20:00+00:00,busbar,,N Current (RMS),A,137.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:20:00+00:00,busbar,,L3 Current (RMS),A,175.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:20:00+00:00,busbar,,L2 Current (RMS),A,285.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:20:00+00:00,busbar,,L1 Current (RMS),A,211.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:10:00+00:00,feeder,5.0,N Current (RMS),A,33.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,31.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,55.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,45.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,27.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,21.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:10:00+00:00,feeder,4.0,N Current (RMS),A,56.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,63.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,116.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,90.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:10:00+00:00,feeder,3.0,N Current (RMS),A,17.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:10:00+00:00,feeder,2.0,N Current (RMS),A,33.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,38.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,52.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:10:00+00:00,feeder,1.0,N Current (RMS),A,31.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,48.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:10:00+00:00,transformer,,Temperature,C,31.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:10:00+00:00,busbar,,L3 Active Power,kW,39.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:10:00+00:00,busbar,,L2 Active Power,kW,63.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:10:00+00:00,busbar,,L1 Active Power,kW,53.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:10:00+00:00,busbar,,N Current (RMS),A,125.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:10:00+00:00,busbar,,L3 Current (RMS),A,171.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:10:00+00:00,busbar,,L2 Current (RMS),A,265.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:10:00+00:00,busbar,,L1 Current (RMS),A,225.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,15.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,13.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:00:00+00:00,feeder,5.0,N Current (RMS),A,29.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,50.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,65.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,56.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,25.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:00:00+00:00,feeder,4.0,N Current (RMS),A,49.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,70.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,107.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,77.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:00:00+00:00,feeder,3.0,N Current (RMS),A,13.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,14.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:00:00+00:00,feeder,2.0,N Current (RMS),A,44.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,61.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,45.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:00:00+00:00,feeder,1.0,N Current (RMS),A,13.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:00:00+00:00,transformer,,Temperature,C,31.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:00:00+00:00,busbar,,L3 Active Power,kW,50.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:00:00+00:00,busbar,,L2 Active Power,kW,53.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:00:00+00:00,busbar,,L1 Active Power,kW,51.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:00:00+00:00,busbar,,N Current (RMS),A,93.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:00:00+00:00,busbar,,L3 Current (RMS),A,215.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:00:00+00:00,busbar,,L2 Current (RMS),A,225.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 18:00:00+00:00,busbar,,L1 Current (RMS),A,218.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,12.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:50:00+00:00,feeder,5.0,N Current (RMS),A,29.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,52.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,49.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,38.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,18.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:50:00+00:00,feeder,4.0,N Current (RMS),A,34.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,74.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,78.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,71.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:50:00+00:00,feeder,3.0,N Current (RMS),A,23.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:50:00+00:00,feeder,2.0,N Current (RMS),A,28.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,33.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,32.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,42.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:50:00+00:00,feeder,1.0,N Current (RMS),A,17.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:50:00+00:00,transformer,,Temperature,C,31.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:50:00+00:00,busbar,,L3 Active Power,kW,47.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:50:00+00:00,busbar,,L2 Active Power,kW,46.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:50:00+00:00,busbar,,L1 Active Power,kW,45.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:50:00+00:00,busbar,,N Current (RMS),A,97.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:50:00+00:00,busbar,,L3 Current (RMS),A,202.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:50:00+00:00,busbar,,L2 Current (RMS),A,199.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:50:00+00:00,busbar,,L1 Current (RMS),A,196.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,12.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,17.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:40:00+00:00,feeder,5.0,N Current (RMS),A,44.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,55.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,73.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,27.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,18.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,16.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:40:00+00:00,feeder,4.0,N Current (RMS),A,31.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,79.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,68.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,69.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:40:00+00:00,feeder,3.0,N Current (RMS),A,13.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:40:00+00:00,feeder,2.0,N Current (RMS),A,32.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,38.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,47.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:40:00+00:00,feeder,1.0,N Current (RMS),A,16.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:40:00+00:00,transformer,,Temperature,C,31.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:40:00+00:00,busbar,,L3 Active Power,kW,50.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:40:00+00:00,busbar,,L2 Active Power,kW,45.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:40:00+00:00,busbar,,L1 Active Power,kW,42.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:40:00+00:00,busbar,,N Current (RMS),A,93.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:40:00+00:00,busbar,,L3 Current (RMS),A,215.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:40:00+00:00,busbar,,L2 Current (RMS),A,193.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:40:00+00:00,busbar,,L1 Current (RMS),A,183.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,14.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,16.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:30:00+00:00,feeder,5.0,N Current (RMS),A,39.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,61.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,69.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,29.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:30:00+00:00,feeder,4.0,N Current (RMS),A,35.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,65.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,68.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,63.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:30:00+00:00,feeder,3.0,N Current (RMS),A,15.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:30:00+00:00,feeder,2.0,N Current (RMS),A,42.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,59.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,43.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:30:00+00:00,feeder,1.0,N Current (RMS),A,17.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:30:00+00:00,transformer,,Temperature,C,31.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:30:00+00:00,busbar,,L3 Active Power,kW,50.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:30:00+00:00,busbar,,L2 Active Power,kW,42.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:30:00+00:00,busbar,,L1 Active Power,kW,40.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:30:00+00:00,busbar,,N Current (RMS),A,95.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:30:00+00:00,busbar,,L3 Current (RMS),A,215.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:30:00+00:00,busbar,,L2 Current (RMS),A,183.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:30:00+00:00,busbar,,L1 Current (RMS),A,177.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,14.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,17.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:20:00+00:00,feeder,5.0,N Current (RMS),A,44.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,61.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,75.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,35.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:20:00+00:00,feeder,4.0,N Current (RMS),A,33.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,57.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,69.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,68.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:20:00+00:00,feeder,3.0,N Current (RMS),A,18.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,15.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:20:00+00:00,feeder,2.0,N Current (RMS),A,41.2
