Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,65.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,47.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:20:00+00:00,feeder,1.0,N Current (RMS),A,22.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,36.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:20:00+00:00,transformer,,Temperature,C,31.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:20:00+00:00,busbar,,L3 Active Power,kW,51.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:20:00+00:00,busbar,,L2 Active Power,kW,48.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:20:00+00:00,busbar,,L1 Active Power,kW,48.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:20:00+00:00,busbar,,N Current (RMS),A,98.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:20:00+00:00,busbar,,L3 Current (RMS),A,219.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:20:00+00:00,busbar,,L2 Current (RMS),A,204.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:20:00+00:00,busbar,,L1 Current (RMS),A,208.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,17.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,16.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:10:00+00:00,feeder,5.0,N Current (RMS),A,46.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,78.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,69.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,34.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:10:00+00:00,feeder,4.0,N Current (RMS),A,40.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,51.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,71.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,60.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:10:00+00:00,feeder,3.0,N Current (RMS),A,48.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,58.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:10:00+00:00,feeder,2.0,N Current (RMS),A,34.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,60.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,45.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,41.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:10:00+00:00,feeder,1.0,N Current (RMS),A,27.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,43.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:10:00+00:00,transformer,,Temperature,C,31.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:10:00+00:00,busbar,,L3 Active Power,kW,54.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:10:00+00:00,busbar,,L2 Active Power,kW,54.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:10:00+00:00,busbar,,L1 Active Power,kW,48.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:10:00+00:00,busbar,,N Current (RMS),A,100.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:10:00+00:00,busbar,,L3 Current (RMS),A,228.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:10:00+00:00,busbar,,L2 Current (RMS),A,228.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:10:00+00:00,busbar,,L1 Current (RMS),A,207.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,15.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:00:00+00:00,feeder,5.0,N Current (RMS),A,37.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,45.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,66.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,31.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:00:00+00:00,feeder,4.0,N Current (RMS),A,37.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,56.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,65.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,72.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:00:00+00:00,feeder,3.0,N Current (RMS),A,25.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,36.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,20.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:00:00+00:00,feeder,2.0,N Current (RMS),A,51.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,86.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,40.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,40.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:00:00+00:00,feeder,1.0,N Current (RMS),A,15.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:00:00+00:00,transformer,,Temperature,C,31.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:00:00+00:00,busbar,,L3 Active Power,kW,55.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:00:00+00:00,busbar,,L2 Active Power,kW,49.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:00:00+00:00,busbar,,L1 Active Power,kW,45.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:00:00+00:00,busbar,,N Current (RMS),A,99.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:00:00+00:00,busbar,,L3 Current (RMS),A,231.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:00:00+00:00,busbar,,L2 Current (RMS),A,208.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 17:00:00+00:00,busbar,,L1 Current (RMS),A,194.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,13.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,17.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:50:00+00:00,feeder,5.0,N Current (RMS),A,41.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,55.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,73.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,33.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:50:00+00:00,feeder,4.0,N Current (RMS),A,34.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,49.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,49.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,64.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:50:00+00:00,feeder,3.0,N Current (RMS),A,22.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,23.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:50:00+00:00,feeder,2.0,N Current (RMS),A,63.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,99.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,36.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,47.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:50:00+00:00,feeder,1.0,N Current (RMS),A,14.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:50:00+00:00,transformer,,Temperature,C,31.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:50:00+00:00,busbar,,L3 Active Power,kW,59.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:50:00+00:00,busbar,,L2 Active Power,kW,45.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:50:00+00:00,busbar,,L1 Active Power,kW,45.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:50:00+00:00,busbar,,N Current (RMS),A,107.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:50:00+00:00,busbar,,L3 Current (RMS),A,251.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:50:00+00:00,busbar,,L2 Current (RMS),A,192.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:50:00+00:00,busbar,,L1 Current (RMS),A,194.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,20.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:40:00+00:00,feeder,5.0,N Current (RMS),A,53.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,50.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,84.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,28.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,19.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:40:00+00:00,feeder,4.0,N Current (RMS),A,55.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,85.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,44.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,38.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:40:00+00:00,feeder,3.0,N Current (RMS),A,18.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,33.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,16.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:40:00+00:00,feeder,2.0,N Current (RMS),A,42.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,68.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,33.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,60.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:40:00+00:00,feeder,1.0,N Current (RMS),A,18.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,37.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,28.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:40:00+00:00,transformer,,Temperature,C,31.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:40:00+00:00,busbar,,L3 Active Power,kW,64.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:40:00+00:00,busbar,,L2 Active Power,kW,48.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:40:00+00:00,busbar,,L1 Active Power,kW,39.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:40:00+00:00,busbar,,N Current (RMS),A,129.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:40:00+00:00,busbar,,L3 Current (RMS),A,270.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:40:00+00:00,busbar,,L2 Current (RMS),A,204.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:40:00+00:00,busbar,,L1 Current (RMS),A,168.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,24.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:30:00+00:00,feeder,5.0,N Current (RMS),A,73.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,46.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,101.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,26.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,24.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:30:00+00:00,feeder,4.0,N Current (RMS),A,62.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,68.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,102.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,49.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:30:00+00:00,feeder,3.0,N Current (RMS),A,27.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,40.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,16.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:30:00+00:00,feeder,2.0,N Current (RMS),A,44.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,68.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,32.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,62.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:30:00+00:00,feeder,1.0,N Current (RMS),A,20.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,39.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,33.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:30:00+00:00,transformer,,Temperature,C,31.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:30:00+00:00,busbar,,L3 Active Power,kW,60.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:30:00+00:00,busbar,,L2 Active Power,kW,64.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:30:00+00:00,busbar,,L1 Active Power,kW,44.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:30:00+00:00,busbar,,N Current (RMS),A,124.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:30:00+00:00,busbar,,L3 Current (RMS),A,253.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:30:00+00:00,busbar,,L2 Current (RMS),A,269.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:30:00+00:00,busbar,,L1 Current (RMS),A,189.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,22.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:20:00+00:00,feeder,5.0,N Current (RMS),A,72.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,45.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,96.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,24.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:20:00+00:00,feeder,4.0,N Current (RMS),A,34.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,47.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,56.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,63.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:20:00+00:00,feeder,3.0,N Current (RMS),A,31.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,45.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:20:00+00:00,feeder,2.0,N Current (RMS),A,36.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,53.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,39.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:20:00+00:00,feeder,1.0,N Current (RMS),A,22.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,44.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:20:00+00:00,transformer,,Temperature,C,31.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:20:00+00:00,busbar,,L3 Active Power,kW,53.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:20:00+00:00,busbar,,L2 Active Power,kW,51.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:20:00+00:00,busbar,,L1 Active Power,kW,39.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:20:00+00:00,busbar,,N Current (RMS),A,106.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:20:00+00:00,busbar,,L3 Current (RMS),A,225.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:20:00+00:00,busbar,,L2 Current (RMS),A,217.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:20:00+00:00,busbar,,L1 Current (RMS),A,169.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,17.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:10:00+00:00,feeder,5.0,N Current (RMS),A,54.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,39.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,74.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,26.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:10:00+00:00,feeder,4.0,N Current (RMS),A,31.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,47.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,39.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,48.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:10:00+00:00,feeder,3.0,N Current (RMS),A,42.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,54.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:10:00+00:00,feeder,2.0,N Current (RMS),A,29.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,39.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,32.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,41.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:10:00+00:00,feeder,1.0,N Current (RMS),A,13.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:10:00+00:00,transformer,,Temperature,C,31.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:10:00+00:00,busbar,,L3 Active Power,kW,44.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:10:00+00:00,busbar,,L2 Active Power,kW,39.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:10:00+00:00,busbar,,L1 Active Power,kW,33.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:10:00+00:00,busbar,,N Current (RMS),A,96.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:10:00+00:00,busbar,,L3 Current (RMS),A,191.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:10:00+00:00,busbar,,L2 Current (RMS),A,169.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:10:00+00:00,busbar,,L1 Current (RMS),A,145.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,15.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:00:00+00:00,feeder,5.0,N Current (RMS),A,46.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,42.9
