Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,64.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:00:00+00:00,feeder,4.0,N Current (RMS),A,32.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,46.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,41.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,55.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:00:00+00:00,feeder,3.0,N Current (RMS),A,20.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:00:00+00:00,feeder,2.0,N Current (RMS),A,39.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,47.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,60.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:00:00+00:00,feeder,1.0,N Current (RMS),A,16.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:00:00+00:00,transformer,,Temperature,C,31.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:00:00+00:00,busbar,,L3 Active Power,kW,40.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:00:00+00:00,busbar,,L2 Active Power,kW,37.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:00:00+00:00,busbar,,L1 Active Power,kW,38.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:00:00+00:00,busbar,,N Current (RMS),A,88.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:00:00+00:00,busbar,,L3 Current (RMS),A,173.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:00:00+00:00,busbar,,L2 Current (RMS),A,160.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 16:00:00+00:00,busbar,,L1 Current (RMS),A,168.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,12.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,18.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:50:00+00:00,feeder,5.0,N Current (RMS),A,51.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,54.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,75.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,19.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:50:00+00:00,feeder,4.0,N Current (RMS),A,30.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,50.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,62.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,53.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:50:00+00:00,feeder,3.0,N Current (RMS),A,19.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,40.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:50:00+00:00,feeder,2.0,N Current (RMS),A,36.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,56.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,41.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:50:00+00:00,feeder,1.0,N Current (RMS),A,14.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:50:00+00:00,transformer,,Temperature,C,30.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:50:00+00:00,busbar,,L3 Active Power,kW,46.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:50:00+00:00,busbar,,L2 Active Power,kW,50.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:50:00+00:00,busbar,,L1 Active Power,kW,37.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:50:00+00:00,busbar,,N Current (RMS),A,96.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:50:00+00:00,busbar,,L3 Current (RMS),A,195.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:50:00+00:00,busbar,,L2 Current (RMS),A,211.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:50:00+00:00,busbar,,L1 Current (RMS),A,159.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,14.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:40:00+00:00,feeder,5.0,N Current (RMS),A,40.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,37.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,60.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,20.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:40:00+00:00,feeder,4.0,N Current (RMS),A,29.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,44.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,48.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,45.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:40:00+00:00,feeder,3.0,N Current (RMS),A,21.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,40.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,15.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:40:00+00:00,feeder,2.0,N Current (RMS),A,37.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,62.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,46.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:40:00+00:00,feeder,1.0,N Current (RMS),A,10.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:40:00+00:00,transformer,,Temperature,C,31.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:40:00+00:00,busbar,,L3 Active Power,kW,42.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:40:00+00:00,busbar,,L2 Active Power,kW,43.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:40:00+00:00,busbar,,L1 Active Power,kW,34.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:40:00+00:00,busbar,,N Current (RMS),A,92.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:40:00+00:00,busbar,,L3 Current (RMS),A,178.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:40:00+00:00,busbar,,L2 Current (RMS),A,182.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:40:00+00:00,busbar,,L1 Current (RMS),A,148.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,15.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:30:00+00:00,feeder,5.0,N Current (RMS),A,40.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,44.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,66.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,29.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:30:00+00:00,feeder,4.0,N Current (RMS),A,35.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,69.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,48.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,55.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:30:00+00:00,feeder,3.0,N Current (RMS),A,31.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,37.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:30:00+00:00,feeder,2.0,N Current (RMS),A,35.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,48.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,32.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,59.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:30:00+00:00,feeder,1.0,N Current (RMS),A,20.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:30:00+00:00,transformer,,Temperature,C,30.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:30:00+00:00,busbar,,L3 Active Power,kW,43.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:30:00+00:00,busbar,,L2 Active Power,kW,44.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:30:00+00:00,busbar,,L1 Active Power,kW,41.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:30:00+00:00,busbar,,N Current (RMS),A,85.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:30:00+00:00,busbar,,L3 Current (RMS),A,182.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:30:00+00:00,busbar,,L2 Current (RMS),A,184.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:30:00+00:00,busbar,,L1 Current (RMS),A,174.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,16.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:20:00+00:00,feeder,5.0,N Current (RMS),A,38.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,49.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,70.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,33.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,20.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:20:00+00:00,feeder,4.0,N Current (RMS),A,49.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,91.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,62.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,59.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:20:00+00:00,feeder,3.0,N Current (RMS),A,13.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:20:00+00:00,feeder,2.0,N Current (RMS),A,36.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,55.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:20:00+00:00,feeder,1.0,N Current (RMS),A,9.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:20:00+00:00,transformer,,Temperature,C,30.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:20:00+00:00,busbar,,L3 Active Power,kW,44.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:20:00+00:00,busbar,,L2 Active Power,kW,40.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:20:00+00:00,busbar,,L1 Active Power,kW,39.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:20:00+00:00,busbar,,N Current (RMS),A,92.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:20:00+00:00,busbar,,L3 Current (RMS),A,187.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:20:00+00:00,busbar,,L2 Current (RMS),A,171.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:20:00+00:00,busbar,,L1 Current (RMS),A,167.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,14.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,14.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:10:00+00:00,feeder,5.0,N Current (RMS),A,34.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,60.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,61.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,31.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,24.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:10:00+00:00,feeder,4.0,N Current (RMS),A,58.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,101.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,50.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,44.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:10:00+00:00,feeder,3.0,N Current (RMS),A,18.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:10:00+00:00,feeder,2.0,N Current (RMS),A,28.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,34.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,37.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:10:00+00:00,feeder,1.0,N Current (RMS),A,5.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:10:00+00:00,transformer,,Temperature,C,31.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:10:00+00:00,busbar,,L3 Active Power,kW,51.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:10:00+00:00,busbar,,L2 Active Power,kW,34.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:10:00+00:00,busbar,,L1 Active Power,kW,32.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:10:00+00:00,busbar,,N Current (RMS),A,107.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:10:00+00:00,busbar,,L3 Current (RMS),A,213.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:10:00+00:00,busbar,,L2 Current (RMS),A,147.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:10:00+00:00,busbar,,L1 Current (RMS),A,139.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,13.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,13.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:00:00+00:00,feeder,5.0,N Current (RMS),A,34.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,56.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,55.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,26.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:00:00+00:00,feeder,4.0,N Current (RMS),A,47.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,74.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,49.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,37.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:00:00+00:00,feeder,3.0,N Current (RMS),A,14.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:00:00+00:00,feeder,2.0,N Current (RMS),A,34.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,44.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,44.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:00:00+00:00,feeder,1.0,N Current (RMS),A,8.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:00:00+00:00,transformer,,Temperature,C,31.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:00:00+00:00,busbar,,L3 Active Power,kW,46.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:00:00+00:00,busbar,,L2 Active Power,kW,35.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:00:00+00:00,busbar,,L1 Active Power,kW,29.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:00:00+00:00,busbar,,N Current (RMS),A,106.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:00:00+00:00,busbar,,L3 Current (RMS),A,196.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:00:00+00:00,busbar,,L2 Current (RMS),A,151.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 15:00:00+00:00,busbar,,L1 Current (RMS),A,131.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:50:00+00:00,feeder,5.0,N Current (RMS),A,33.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,47.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,47.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,25.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:50:00+00:00,feeder,4.0,N Current (RMS),A,32.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,47.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,45.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:50:00+00:00,feeder,3.0,N Current (RMS),A,14.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:50:00+00:00,feeder,2.0,N Current (RMS),A,28.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,43.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.34
