Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:50:00+00:00,feeder,1.0,N Current (RMS),A,7.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:50:00+00:00,transformer,,Temperature,C,32.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:50:00+00:00,busbar,,L3 Active Power,kW,32.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:50:00+00:00,busbar,,L2 Active Power,kW,31.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:50:00+00:00,busbar,,L1 Active Power,kW,25.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:50:00+00:00,busbar,,N Current (RMS),A,91.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:50:00+00:00,busbar,,L3 Current (RMS),A,142.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:50:00+00:00,busbar,,L2 Current (RMS),A,136.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:50:00+00:00,busbar,,L1 Current (RMS),A,115.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:40:00+00:00,feeder,5.0,N Current (RMS),A,21.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,37.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,29.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,25.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:40:00+00:00,feeder,4.0,N Current (RMS),A,42.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,50.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,53.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:40:00+00:00,feeder,3.0,N Current (RMS),A,14.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:40:00+00:00,feeder,2.0,N Current (RMS),A,29.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,44.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:40:00+00:00,feeder,1.0,N Current (RMS),A,11.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:40:00+00:00,transformer,,Temperature,C,32.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:40:00+00:00,busbar,,L3 Active Power,kW,27.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:40:00+00:00,busbar,,L2 Active Power,kW,30.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:40:00+00:00,busbar,,L1 Active Power,kW,25.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:40:00+00:00,busbar,,N Current (RMS),A,86.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:40:00+00:00,busbar,,L3 Current (RMS),A,122.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:40:00+00:00,busbar,,L2 Current (RMS),A,132.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:40:00+00:00,busbar,,L1 Current (RMS),A,114.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:30:00+00:00,feeder,5.0,N Current (RMS),A,27.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,42.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,26.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,34.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:30:00+00:00,feeder,4.0,N Current (RMS),A,42.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,38.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,62.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,43.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:30:00+00:00,feeder,3.0,N Current (RMS),A,13.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:30:00+00:00,feeder,2.0,N Current (RMS),A,26.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:30:00+00:00,feeder,1.0,N Current (RMS),A,16.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:30:00+00:00,transformer,,Temperature,C,33.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:30:00+00:00,busbar,,L3 Active Power,kW,25.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:30:00+00:00,busbar,,L2 Active Power,kW,32.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:30:00+00:00,busbar,,L1 Active Power,kW,30.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:30:00+00:00,busbar,,N Current (RMS),A,86.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:30:00+00:00,busbar,,L3 Current (RMS),A,115.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:30:00+00:00,busbar,,L2 Current (RMS),A,141.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:30:00+00:00,busbar,,L1 Current (RMS),A,134.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:20:00+00:00,feeder,5.0,N Current (RMS),A,25.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,32.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,29.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,24.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:20:00+00:00,feeder,4.0,N Current (RMS),A,41.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,41.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,57.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,34.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:20:00+00:00,feeder,3.0,N Current (RMS),A,14.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:20:00+00:00,feeder,2.0,N Current (RMS),A,28.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:20:00+00:00,feeder,1.0,N Current (RMS),A,15.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:20:00+00:00,transformer,,Temperature,C,35.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:20:00+00:00,busbar,,L3 Active Power,kW,26.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:20:00+00:00,busbar,,L2 Active Power,kW,30.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:20:00+00:00,busbar,,L1 Active Power,kW,22.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:20:00+00:00,busbar,,N Current (RMS),A,92.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:20:00+00:00,busbar,,L3 Current (RMS),A,119.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:20:00+00:00,busbar,,L2 Current (RMS),A,133.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:20:00+00:00,busbar,,L1 Current (RMS),A,109.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:10:00+00:00,feeder,5.0,N Current (RMS),A,27.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,18.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,28.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:10:00+00:00,feeder,4.0,N Current (RMS),A,36.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,39.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,-1.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:10:00+00:00,feeder,3.0,N Current (RMS),A,22.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:10:00+00:00,feeder,2.0,N Current (RMS),A,28.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:10:00+00:00,feeder,1.0,N Current (RMS),A,18.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:10:00+00:00,transformer,,Temperature,C,35.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:10:00+00:00,busbar,,L3 Active Power,kW,16.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:10:00+00:00,busbar,,L2 Active Power,kW,22.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:10:00+00:00,busbar,,L1 Active Power,kW,8.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:10:00+00:00,busbar,,N Current (RMS),A,99.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:10:00+00:00,busbar,,L3 Current (RMS),A,85.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:10:00+00:00,busbar,,L2 Current (RMS),A,101.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:10:00+00:00,busbar,,L1 Current (RMS),A,66.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:00:00+00:00,feeder,5.0,N Current (RMS),A,31.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,39.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:00:00+00:00,feeder,4.0,N Current (RMS),A,30.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,42.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:00:00+00:00,feeder,3.0,N Current (RMS),A,20.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:00:00+00:00,feeder,2.0,N Current (RMS),A,32.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:00:00+00:00,feeder,1.0,N Current (RMS),A,8.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:00:00+00:00,transformer,,Temperature,C,33.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:00:00+00:00,busbar,,L3 Active Power,kW,22.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:00:00+00:00,busbar,,L2 Active Power,kW,22.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:00:00+00:00,busbar,,L1 Active Power,kW,17.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:00:00+00:00,busbar,,N Current (RMS),A,85.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:00:00+00:00,busbar,,L3 Current (RMS),A,103.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:00:00+00:00,busbar,,L2 Current (RMS),A,98.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 14:00:00+00:00,busbar,,L1 Current (RMS),A,86.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:50:00+00:00,feeder,5.0,N Current (RMS),A,31.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,42.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,21.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:50:00+00:00,feeder,4.0,N Current (RMS),A,27.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,35.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:50:00+00:00,feeder,3.0,N Current (RMS),A,14.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:50:00+00:00,feeder,2.0,N Current (RMS),A,33.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,40.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:50:00+00:00,feeder,1.0,N Current (RMS),A,12.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:50:00+00:00,transformer,,Temperature,C,33.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:50:00+00:00,busbar,,L3 Active Power,kW,22.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:50:00+00:00,busbar,,L2 Active Power,kW,24.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:50:00+00:00,busbar,,L1 Active Power,kW,21.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:50:00+00:00,busbar,,N Current (RMS),A,83.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:50:00+00:00,busbar,,L3 Current (RMS),A,104.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:50:00+00:00,busbar,,L2 Current (RMS),A,107.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:50:00+00:00,busbar,,L1 Current (RMS),A,99.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:40:00+00:00,feeder,5.0,N Current (RMS),A,35.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,46.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,23.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:40:00+00:00,feeder,4.0,N Current (RMS),A,31.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,40.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:40:00+00:00,feeder,3.0,N Current (RMS),A,18.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:40:00+00:00,feeder,2.0,N Current (RMS),A,25.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:40:00+00:00,feeder,1.0,N Current (RMS),A,16.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:40:00+00:00,transformer,,Temperature,C,33.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:40:00+00:00,busbar,,L3 Active Power,kW,19.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:40:00+00:00,busbar,,L2 Active Power,kW,18.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:40:00+00:00,busbar,,L1 Active Power,kW,20.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:40:00+00:00,busbar,,N Current (RMS),A,81.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:40:00+00:00,busbar,,L3 Current (RMS),A,94.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:40:00+00:00,busbar,,L2 Current (RMS),A,84.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:40:00+00:00,busbar,,L1 Current (RMS),A,98.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:30:00+00:00,feeder,5.0,N Current (RMS),A,32.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,45.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,26.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:30:00+00:00,feeder,4.0,N Current (RMS),A,30.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.2
