Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,43.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:30:00+00:00,feeder,3.0,N Current (RMS),A,23.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:30:00+00:00,feeder,2.0,N Current (RMS),A,30.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,32.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:30:00+00:00,feeder,1.0,N Current (RMS),A,11.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:30:00+00:00,transformer,,Temperature,C,32.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:30:00+00:00,busbar,,L3 Active Power,kW,23.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:30:00+00:00,busbar,,L2 Active Power,kW,24.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:30:00+00:00,busbar,,L1 Active Power,kW,20.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:30:00+00:00,busbar,,N Current (RMS),A,80.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:30:00+00:00,busbar,,L3 Current (RMS),A,105.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:30:00+00:00,busbar,,L2 Current (RMS),A,104.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:30:00+00:00,busbar,,L1 Current (RMS),A,95.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:20:00+00:00,feeder,5.0,N Current (RMS),A,37.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,45.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,24.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:20:00+00:00,feeder,4.0,N Current (RMS),A,26.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:20:00+00:00,feeder,3.0,N Current (RMS),A,16.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:20:00+00:00,feeder,2.0,N Current (RMS),A,29.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:20:00+00:00,feeder,1.0,N Current (RMS),A,10.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:20:00+00:00,transformer,,Temperature,C,32.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:20:00+00:00,busbar,,L3 Active Power,kW,23.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:20:00+00:00,busbar,,L2 Active Power,kW,22.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:20:00+00:00,busbar,,L1 Active Power,kW,16.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:20:00+00:00,busbar,,N Current (RMS),A,80.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:20:00+00:00,busbar,,L3 Current (RMS),A,105.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:20:00+00:00,busbar,,L2 Current (RMS),A,98.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:20:00+00:00,busbar,,L1 Current (RMS),A,80.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:10:00+00:00,feeder,5.0,N Current (RMS),A,44.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,50.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,23.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:10:00+00:00,feeder,4.0,N Current (RMS),A,25.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:10:00+00:00,feeder,3.0,N Current (RMS),A,19.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:10:00+00:00,feeder,2.0,N Current (RMS),A,23.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:10:00+00:00,feeder,1.0,N Current (RMS),A,10.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:10:00+00:00,transformer,,Temperature,C,32.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:10:00+00:00,busbar,,L3 Active Power,kW,25.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:10:00+00:00,busbar,,L2 Active Power,kW,25.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:10:00+00:00,busbar,,L1 Active Power,kW,13.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:10:00+00:00,busbar,,N Current (RMS),A,91.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:10:00+00:00,busbar,,L3 Current (RMS),A,114.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:10:00+00:00,busbar,,L2 Current (RMS),A,109.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:10:00+00:00,busbar,,L1 Current (RMS),A,70.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:00:00+00:00,feeder,5.0,N Current (RMS),A,26.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,36.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,19.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:00:00+00:00,feeder,4.0,N Current (RMS),A,33.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,34.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,43.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:00:00+00:00,feeder,3.0,N Current (RMS),A,22.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:00:00+00:00,feeder,2.0,N Current (RMS),A,20.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:00:00+00:00,feeder,1.0,N Current (RMS),A,10.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:00:00+00:00,transformer,,Temperature,C,33.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:00:00+00:00,busbar,,L3 Active Power,kW,23.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:00:00+00:00,busbar,,L2 Active Power,kW,27.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:00:00+00:00,busbar,,L1 Active Power,kW,16.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:00:00+00:00,busbar,,N Current (RMS),A,86.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:00:00+00:00,busbar,,L3 Current (RMS),A,104.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:00:00+00:00,busbar,,L2 Current (RMS),A,120.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 13:00:00+00:00,busbar,,L1 Current (RMS),A,79.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,-0.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:50:00+00:00,feeder,5.0,N Current (RMS),A,37.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,36.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,29.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:50:00+00:00,feeder,4.0,N Current (RMS),A,38.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,46.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:50:00+00:00,feeder,3.0,N Current (RMS),A,31.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:50:00+00:00,feeder,2.0,N Current (RMS),A,28.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,35.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:50:00+00:00,feeder,1.0,N Current (RMS),A,8.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:50:00+00:00,transformer,,Temperature,C,35.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:50:00+00:00,busbar,,L3 Active Power,kW,29.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:50:00+00:00,busbar,,L2 Active Power,kW,25.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:50:00+00:00,busbar,,L1 Active Power,kW,7.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:50:00+00:00,busbar,,N Current (RMS),A,115.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:50:00+00:00,busbar,,L3 Current (RMS),A,128.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:50:00+00:00,busbar,,L2 Current (RMS),A,114.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:50:00+00:00,busbar,,L1 Current (RMS),A,56.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:40:00+00:00,feeder,5.0,N Current (RMS),A,32.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,41.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,32.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:40:00+00:00,feeder,4.0,N Current (RMS),A,29.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,36.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,37.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:40:00+00:00,feeder,3.0,N Current (RMS),A,20.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:40:00+00:00,feeder,2.0,N Current (RMS),A,26.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,35.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:40:00+00:00,feeder,1.0,N Current (RMS),A,9.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:40:00+00:00,transformer,,Temperature,C,36.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:40:00+00:00,busbar,,L3 Active Power,kW,30.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:40:00+00:00,busbar,,L2 Active Power,kW,25.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:40:00+00:00,busbar,,L1 Active Power,kW,14.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:40:00+00:00,busbar,,N Current (RMS),A,95.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:40:00+00:00,busbar,,L3 Current (RMS),A,131.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:40:00+00:00,busbar,,L2 Current (RMS),A,110.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:40:00+00:00,busbar,,L1 Current (RMS),A,74.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,-1.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:30:00+00:00,feeder,5.0,N Current (RMS),A,32.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,28.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:30:00+00:00,feeder,4.0,N Current (RMS),A,34.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,38.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,-3.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:30:00+00:00,feeder,3.0,N Current (RMS),A,33.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:30:00+00:00,feeder,2.0,N Current (RMS),A,27.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:30:00+00:00,feeder,1.0,N Current (RMS),A,10.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:30:00+00:00,transformer,,Temperature,C,37.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:30:00+00:00,busbar,,L3 Active Power,kW,20.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:30:00+00:00,busbar,,L2 Active Power,kW,18.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:30:00+00:00,busbar,,L1 Active Power,kW,-0.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:30:00+00:00,busbar,,N Current (RMS),A,115.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:30:00+00:00,busbar,,L3 Current (RMS),A,93.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:30:00+00:00,busbar,,L2 Current (RMS),A,86.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:30:00+00:00,busbar,,L1 Current (RMS),A,45.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,-0.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:20:00+00:00,feeder,5.0,N Current (RMS),A,32.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,27.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:20:00+00:00,feeder,4.0,N Current (RMS),A,33.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,34.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,-3.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:20:00+00:00,feeder,3.0,N Current (RMS),A,31.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:20:00+00:00,feeder,2.0,N Current (RMS),A,23.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:20:00+00:00,feeder,1.0,N Current (RMS),A,12.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:20:00+00:00,transformer,,Temperature,C,35.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
