Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:20:00+00:00,busbar,,L3 Active Power,kW,16.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:20:00+00:00,busbar,,L2 Active Power,kW,18.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:20:00+00:00,busbar,,L1 Active Power,kW,3.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:20:00+00:00,busbar,,N Current (RMS),A,100.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:20:00+00:00,busbar,,L3 Current (RMS),A,84.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:20:00+00:00,busbar,,L2 Current (RMS),A,85.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:20:00+00:00,busbar,,L1 Current (RMS),A,48.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:10:00+00:00,feeder,5.0,N Current (RMS),A,22.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,21.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:10:00+00:00,feeder,4.0,N Current (RMS),A,34.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,37.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,-1.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:10:00+00:00,feeder,3.0,N Current (RMS),A,28.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:10:00+00:00,feeder,2.0,N Current (RMS),A,28.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:10:00+00:00,feeder,1.0,N Current (RMS),A,12.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:10:00+00:00,transformer,,Temperature,C,34.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:10:00+00:00,busbar,,L3 Active Power,kW,21.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:10:00+00:00,busbar,,L2 Active Power,kW,18.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:10:00+00:00,busbar,,L1 Active Power,kW,8.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:10:00+00:00,busbar,,N Current (RMS),A,92.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:10:00+00:00,busbar,,L3 Current (RMS),A,100.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:10:00+00:00,busbar,,L2 Current (RMS),A,85.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:10:00+00:00,busbar,,L1 Current (RMS),A,64.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,-0.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:00:00+00:00,feeder,5.0,N Current (RMS),A,25.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,17.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:00:00+00:00,feeder,4.0,N Current (RMS),A,31.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,-2.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:00:00+00:00,feeder,3.0,N Current (RMS),A,24.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:00:00+00:00,feeder,2.0,N Current (RMS),A,22.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:00:00+00:00,feeder,1.0,N Current (RMS),A,11.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,3.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:00:00+00:00,transformer,,Temperature,C,32.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:00:00+00:00,busbar,,L3 Active Power,kW,11.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:00:00+00:00,busbar,,L2 Active Power,kW,15.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:00:00+00:00,busbar,,L1 Active Power,kW,1.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:00:00+00:00,busbar,,N Current (RMS),A,93.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:00:00+00:00,busbar,,L3 Current (RMS),A,65.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:00:00+00:00,busbar,,L2 Current (RMS),A,72.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 12:00:00+00:00,busbar,,L1 Current (RMS),A,53.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:50:00+00:00,feeder,5.0,N Current (RMS),A,21.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,28.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,24.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:50:00+00:00,feeder,4.0,N Current (RMS),A,28.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,40.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:50:00+00:00,feeder,3.0,N Current (RMS),A,14.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:50:00+00:00,feeder,2.0,N Current (RMS),A,20.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:50:00+00:00,feeder,1.0,N Current (RMS),A,8.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:50:00+00:00,transformer,,Temperature,C,32.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:50:00+00:00,busbar,,L3 Active Power,kW,25.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:50:00+00:00,busbar,,L2 Active Power,kW,20.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:50:00+00:00,busbar,,L1 Active Power,kW,18.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:50:00+00:00,busbar,,N Current (RMS),A,80.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:50:00+00:00,busbar,,L3 Current (RMS),A,112.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:50:00+00:00,busbar,,L2 Current (RMS),A,91.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:50:00+00:00,busbar,,L1 Current (RMS),A,87.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:40:00+00:00,feeder,5.0,N Current (RMS),A,25.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,27.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:40:00+00:00,feeder,4.0,N Current (RMS),A,31.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:40:00+00:00,feeder,3.0,N Current (RMS),A,15.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:40:00+00:00,feeder,2.0,N Current (RMS),A,22.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:40:00+00:00,feeder,1.0,N Current (RMS),A,12.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:40:00+00:00,transformer,,Temperature,C,32.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:40:00+00:00,busbar,,L3 Active Power,kW,17.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:40:00+00:00,busbar,,L2 Active Power,kW,19.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:40:00+00:00,busbar,,L1 Active Power,kW,9.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:40:00+00:00,busbar,,N Current (RMS),A,88.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:40:00+00:00,busbar,,L3 Current (RMS),A,86.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:40:00+00:00,busbar,,L2 Current (RMS),A,88.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:40:00+00:00,busbar,,L1 Current (RMS),A,65.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:30:00+00:00,feeder,5.0,N Current (RMS),A,22.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,26.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,31.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,21.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:30:00+00:00,feeder,4.0,N Current (RMS),A,36.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,34.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,42.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:30:00+00:00,feeder,3.0,N Current (RMS),A,16.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:30:00+00:00,feeder,2.0,N Current (RMS),A,23.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:30:00+00:00,feeder,1.0,N Current (RMS),A,10.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:30:00+00:00,transformer,,Temperature,C,32.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:30:00+00:00,busbar,,L3 Active Power,kW,21.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:30:00+00:00,busbar,,L2 Active Power,kW,27.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:30:00+00:00,busbar,,L1 Active Power,kW,16.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:30:00+00:00,busbar,,N Current (RMS),A,89.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:30:00+00:00,busbar,,L3 Current (RMS),A,97.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:30:00+00:00,busbar,,L2 Current (RMS),A,118.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:30:00+00:00,busbar,,L1 Current (RMS),A,80.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:20:00+00:00,feeder,5.0,N Current (RMS),A,26.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,27.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:20:00+00:00,feeder,4.0,N Current (RMS),A,33.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,33.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:20:00+00:00,feeder,3.0,N Current (RMS),A,23.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,-2.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:20:00+00:00,feeder,2.0,N Current (RMS),A,56.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,58.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:20:00+00:00,feeder,1.0,N Current (RMS),A,12.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:20:00+00:00,transformer,,Temperature,C,32.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:20:00+00:00,busbar,,L3 Active Power,kW,11.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:20:00+00:00,busbar,,L2 Active Power,kW,31.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:20:00+00:00,busbar,,L1 Active Power,kW,7.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:20:00+00:00,busbar,,N Current (RMS),A,122.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:20:00+00:00,busbar,,L3 Current (RMS),A,65.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:20:00+00:00,busbar,,L2 Current (RMS),A,136.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:20:00+00:00,busbar,,L1 Current (RMS),A,59.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:10:00+00:00,feeder,5.0,N Current (RMS),A,26.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,38.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,27.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,22.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:10:00+00:00,feeder,4.0,N Current (RMS),A,37.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,34.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,46.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:10:00+00:00,feeder,3.0,N Current (RMS),A,14.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:10:00+00:00,feeder,2.0,N Current (RMS),A,31.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,36.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:10:00+00:00,feeder,1.0,N Current (RMS),A,16.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:10:00+00:00,transformer,,Temperature,C,30.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:10:00+00:00,busbar,,L3 Active Power,kW,18.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:10:00+00:00,busbar,,L2 Active Power,kW,31.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:10:00+00:00,busbar,,L1 Active Power,kW,16.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:10:00+00:00,busbar,,N Current (RMS),A,98.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:10:00+00:00,busbar,,L3 Current (RMS),A,90.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:10:00+00:00,busbar,,L2 Current (RMS),A,132.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:10:00+00:00,busbar,,L1 Current (RMS),A,81.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,13.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:00:00+00:00,feeder,5.0,N Current (RMS),A,37.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,54.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,42.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,24.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:00:00+00:00,feeder,4.0,N Current (RMS),A,41.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,35.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,50.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:00:00+00:00,feeder,3.0,N Current (RMS),A,13.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
