Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:00:00+00:00,feeder,2.0,N Current (RMS),A,32.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,35.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:00:00+00:00,feeder,1.0,N Current (RMS),A,14.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:00:00+00:00,transformer,,Temperature,C,30.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:00:00+00:00,busbar,,L3 Active Power,kW,23.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:00:00+00:00,busbar,,L2 Active Power,kW,35.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:00:00+00:00,busbar,,L1 Active Power,kW,19.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:00:00+00:00,busbar,,N Current (RMS),A,99.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:00:00+00:00,busbar,,L3 Current (RMS),A,107.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:00:00+00:00,busbar,,L2 Current (RMS),A,151.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 11:00:00+00:00,busbar,,L1 Current (RMS),A,94.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:50:00+00:00,feeder,5.0,N Current (RMS),A,32.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,35.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,48.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,30.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:50:00+00:00,feeder,4.0,N Current (RMS),A,36.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,44.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:50:00+00:00,feeder,3.0,N Current (RMS),A,19.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:50:00+00:00,feeder,2.0,N Current (RMS),A,30.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,36.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:50:00+00:00,feeder,1.0,N Current (RMS),A,14.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:50:00+00:00,transformer,,Temperature,C,30.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:50:00+00:00,busbar,,L3 Active Power,kW,25.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:50:00+00:00,busbar,,L2 Active Power,kW,31.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:50:00+00:00,busbar,,L1 Active Power,kW,23.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:50:00+00:00,busbar,,N Current (RMS),A,87.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:50:00+00:00,busbar,,L3 Current (RMS),A,114.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:50:00+00:00,busbar,,L2 Current (RMS),A,138.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:50:00+00:00,busbar,,L1 Current (RMS),A,108.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:40:00+00:00,feeder,5.0,N Current (RMS),A,27.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,31.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,34.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,25.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:40:00+00:00,feeder,4.0,N Current (RMS),A,37.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,45.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:40:00+00:00,feeder,3.0,N Current (RMS),A,22.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:40:00+00:00,feeder,2.0,N Current (RMS),A,28.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:40:00+00:00,feeder,1.0,N Current (RMS),A,16.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:40:00+00:00,transformer,,Temperature,C,30.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:40:00+00:00,busbar,,L3 Active Power,kW,18.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:40:00+00:00,busbar,,L2 Active Power,kW,29.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:40:00+00:00,busbar,,L1 Active Power,kW,22.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:40:00+00:00,busbar,,N Current (RMS),A,89.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:40:00+00:00,busbar,,L3 Current (RMS),A,93.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:40:00+00:00,busbar,,L2 Current (RMS),A,129.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:40:00+00:00,busbar,,L1 Current (RMS),A,107.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:30:00+00:00,feeder,5.0,N Current (RMS),A,43.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,27.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,50.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:30:00+00:00,feeder,4.0,N Current (RMS),A,28.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:30:00+00:00,feeder,3.0,N Current (RMS),A,20.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:30:00+00:00,feeder,2.0,N Current (RMS),A,27.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:30:00+00:00,feeder,1.0,N Current (RMS),A,17.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:30:00+00:00,transformer,,Temperature,C,28.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:30:00+00:00,busbar,,L3 Active Power,kW,9.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:30:00+00:00,busbar,,L2 Active Power,kW,30.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:30:00+00:00,busbar,,L1 Active Power,kW,10.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:30:00+00:00,busbar,,N Current (RMS),A,114.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:30:00+00:00,busbar,,L3 Current (RMS),A,66.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:30:00+00:00,busbar,,L2 Current (RMS),A,129.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:30:00+00:00,busbar,,L1 Current (RMS),A,69.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:20:00+00:00,feeder,5.0,N Current (RMS),A,23.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,33.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,26.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,20.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:20:00+00:00,feeder,4.0,N Current (RMS),A,26.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,34.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,36.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,37.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:20:00+00:00,feeder,3.0,N Current (RMS),A,14.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:20:00+00:00,feeder,2.0,N Current (RMS),A,19.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:20:00+00:00,feeder,1.0,N Current (RMS),A,10.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:20:00+00:00,transformer,,Temperature,C,28.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:20:00+00:00,busbar,,L3 Active Power,kW,21.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:20:00+00:00,busbar,,L2 Active Power,kW,26.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:20:00+00:00,busbar,,L1 Active Power,kW,24.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:20:00+00:00,busbar,,N Current (RMS),A,78.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:20:00+00:00,busbar,,L3 Current (RMS),A,98.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:20:00+00:00,busbar,,L2 Current (RMS),A,114.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:20:00+00:00,busbar,,L1 Current (RMS),A,109.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:10:00+00:00,feeder,5.0,N Current (RMS),A,41.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,31.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,52.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:10:00+00:00,feeder,4.0,N Current (RMS),A,28.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,38.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,31.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:10:00+00:00,feeder,3.0,N Current (RMS),A,13.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:10:00+00:00,feeder,2.0,N Current (RMS),A,27.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,38.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:10:00+00:00,feeder,1.0,N Current (RMS),A,14.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:10:00+00:00,transformer,,Temperature,C,28.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:10:00+00:00,busbar,,L3 Active Power,kW,25.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:10:00+00:00,busbar,,L2 Active Power,kW,32.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:10:00+00:00,busbar,,L1 Active Power,kW,19.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:10:00+00:00,busbar,,N Current (RMS),A,99.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:10:00+00:00,busbar,,L3 Current (RMS),A,114.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:10:00+00:00,busbar,,L2 Current (RMS),A,142.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:10:00+00:00,busbar,,L1 Current (RMS),A,90.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:00:00+00:00,feeder,5.0,N Current (RMS),A,27.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,35.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,34.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:00:00+00:00,feeder,4.0,N Current (RMS),A,37.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,49.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:00:00+00:00,feeder,3.0,N Current (RMS),A,11.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:00:00+00:00,feeder,2.0,N Current (RMS),A,28.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,39.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:00:00+00:00,feeder,1.0,N Current (RMS),A,18.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:00:00+00:00,transformer,,Temperature,C,28.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:00:00+00:00,busbar,,L3 Active Power,kW,27.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:00:00+00:00,busbar,,L2 Active Power,kW,29.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:00:00+00:00,busbar,,L1 Active Power,kW,18.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:00:00+00:00,busbar,,N Current (RMS),A,91.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:00:00+00:00,busbar,,L3 Current (RMS),A,121.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:00:00+00:00,busbar,,L2 Current (RMS),A,126.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 10:00:00+00:00,busbar,,L1 Current (RMS),A,86.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:50:00+00:00,feeder,5.0,N Current (RMS),A,22.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,33.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:50:00+00:00,feeder,4.0,N Current (RMS),A,25.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:50:00+00:00,feeder,3.0,N Current (RMS),A,13.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:50:00+00:00,feeder,2.0,N Current (RMS),A,24.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,34.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,40.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:50:00+00:00,feeder,1.0,N Current (RMS),A,10.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:50:00+00:00,transformer,,Temperature,C,29.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:50:00+00:00,busbar,,L3 Active Power,kW,25.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:50:00+00:00,busbar,,L2 Active Power,kW,22.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:50:00+00:00,busbar,,L1 Active Power,kW,21.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:50:00+00:00,busbar,,N Current (RMS),A,74.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:50:00+00:00,busbar,,L3 Current (RMS),A,111.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:50:00+00:00,busbar,,L2 Current (RMS),A,97.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:50:00+00:00,busbar,,L1 Current (RMS),A,95.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
