Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:40:00+00:00,feeder,5.0,N Current (RMS),A,21.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,32.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,23.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:40:00+00:00,feeder,4.0,N Current (RMS),A,32.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,42.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:40:00+00:00,feeder,3.0,N Current (RMS),A,18.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:40:00+00:00,feeder,2.0,N Current (RMS),A,22.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:40:00+00:00,feeder,1.0,N Current (RMS),A,11.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:40:00+00:00,transformer,,Temperature,C,29.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:40:00+00:00,busbar,,L3 Active Power,kW,25.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:40:00+00:00,busbar,,L2 Active Power,kW,19.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:40:00+00:00,busbar,,L1 Active Power,kW,16.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:40:00+00:00,busbar,,N Current (RMS),A,81.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:40:00+00:00,busbar,,L3 Current (RMS),A,112.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:40:00+00:00,busbar,,L2 Current (RMS),A,88.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:40:00+00:00,busbar,,L1 Current (RMS),A,80.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:30:00+00:00,feeder,5.0,N Current (RMS),A,23.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,33.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,30.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,22.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:30:00+00:00,feeder,4.0,N Current (RMS),A,30.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,46.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,35.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:30:00+00:00,feeder,3.0,N Current (RMS),A,13.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:30:00+00:00,feeder,2.0,N Current (RMS),A,27.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,42.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:30:00+00:00,feeder,1.0,N Current (RMS),A,13.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:30:00+00:00,transformer,,Temperature,C,28.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:30:00+00:00,busbar,,L3 Active Power,kW,24.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:30:00+00:00,busbar,,L2 Active Power,kW,24.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:30:00+00:00,busbar,,L1 Active Power,kW,22.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:30:00+00:00,busbar,,N Current (RMS),A,73.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:30:00+00:00,busbar,,L3 Current (RMS),A,109.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:30:00+00:00,busbar,,L2 Current (RMS),A,104.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:30:00+00:00,busbar,,L1 Current (RMS),A,100.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:20:00+00:00,feeder,5.0,N Current (RMS),A,40.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,49.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,30.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:20:00+00:00,feeder,4.0,N Current (RMS),A,35.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,50.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,32.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:20:00+00:00,feeder,3.0,N Current (RMS),A,17.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:20:00+00:00,feeder,2.0,N Current (RMS),A,32.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,47.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:20:00+00:00,feeder,1.0,N Current (RMS),A,11.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:20:00+00:00,transformer,,Temperature,C,28.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:20:00+00:00,busbar,,L3 Active Power,kW,26.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:20:00+00:00,busbar,,L2 Active Power,kW,22.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:20:00+00:00,busbar,,L1 Active Power,kW,20.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:20:00+00:00,busbar,,N Current (RMS),A,82.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:20:00+00:00,busbar,,L3 Current (RMS),A,118.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:20:00+00:00,busbar,,L2 Current (RMS),A,100.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:20:00+00:00,busbar,,L1 Current (RMS),A,97.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:10:00+00:00,feeder,5.0,N Current (RMS),A,30.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,38.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,33.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:10:00+00:00,feeder,4.0,N Current (RMS),A,24.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,33.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:10:00+00:00,feeder,3.0,N Current (RMS),A,25.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:10:00+00:00,feeder,2.0,N Current (RMS),A,25.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,37.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:10:00+00:00,feeder,1.0,N Current (RMS),A,11.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:10:00+00:00,transformer,,Temperature,C,27.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:10:00+00:00,busbar,,L3 Active Power,kW,20.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:10:00+00:00,busbar,,L2 Active Power,kW,29.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:10:00+00:00,busbar,,L1 Active Power,kW,17.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:10:00+00:00,busbar,,N Current (RMS),A,82.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:10:00+00:00,busbar,,L3 Current (RMS),A,95.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:10:00+00:00,busbar,,L2 Current (RMS),A,125.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:10:00+00:00,busbar,,L1 Current (RMS),A,82.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:00:00+00:00,feeder,5.0,N Current (RMS),A,43.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,42.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,51.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:00:00+00:00,feeder,4.0,N Current (RMS),A,25.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,34.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:00:00+00:00,feeder,3.0,N Current (RMS),A,49.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,59.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:00:00+00:00,feeder,2.0,N Current (RMS),A,25.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,39.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:00:00+00:00,feeder,1.0,N Current (RMS),A,10.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:00:00+00:00,transformer,,Temperature,C,27.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:00:00+00:00,busbar,,L3 Active Power,kW,27.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:00:00+00:00,busbar,,L2 Active Power,kW,40.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:00:00+00:00,busbar,,L1 Active Power,kW,17.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:00:00+00:00,busbar,,N Current (RMS),A,109.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:00:00+00:00,busbar,,L3 Current (RMS),A,120.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:00:00+00:00,busbar,,L2 Current (RMS),A,176.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 09:00:00+00:00,busbar,,L1 Current (RMS),A,84.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:50:00+00:00,feeder,5.0,N Current (RMS),A,21.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,33.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,29.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,19.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:50:00+00:00,feeder,4.0,N Current (RMS),A,24.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,35.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,39.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:50:00+00:00,feeder,3.0,N Current (RMS),A,28.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,36.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:50:00+00:00,feeder,2.0,N Current (RMS),A,24.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:50:00+00:00,feeder,1.0,N Current (RMS),A,11.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:50:00+00:00,transformer,,Temperature,C,26.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:50:00+00:00,busbar,,L3 Active Power,kW,23.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:50:00+00:00,busbar,,L2 Active Power,kW,30.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:50:00+00:00,busbar,,L1 Active Power,kW,22.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:50:00+00:00,busbar,,N Current (RMS),A,72.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:50:00+00:00,busbar,,L3 Current (RMS),A,104.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:50:00+00:00,busbar,,L2 Current (RMS),A,132.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:50:00+00:00,busbar,,L1 Current (RMS),A,100.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:40:00+00:00,feeder,5.0,N Current (RMS),A,29.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,41.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,34.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:40:00+00:00,feeder,4.0,N Current (RMS),A,62.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,44.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,85.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:40:00+00:00,feeder,3.0,N Current (RMS),A,22.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:40:00+00:00,feeder,2.0,N Current (RMS),A,25.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:40:00+00:00,feeder,1.0,N Current (RMS),A,11.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:40:00+00:00,transformer,,Temperature,C,26.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:40:00+00:00,busbar,,L3 Active Power,kW,28.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:40:00+00:00,busbar,,L2 Active Power,kW,26.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:40:00+00:00,busbar,,L1 Active Power,kW,35.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:40:00+00:00,busbar,,N Current (RMS),A,84.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:40:00+00:00,busbar,,L3 Current (RMS),A,124.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:40:00+00:00,busbar,,L2 Current (RMS),A,117.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:40:00+00:00,busbar,,L1 Current (RMS),A,156.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:30:00+00:00,feeder,5.0,N Current (RMS),A,30.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,36.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,44.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,21.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:30:00+00:00,feeder,4.0,N Current (RMS),A,50.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,63.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,48.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:30:00+00:00,feeder,3.0,N Current (RMS),A,24.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:30:00+00:00,feeder,2.0,N Current (RMS),A,24.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.4
