Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:30:00+00:00,feeder,1.0,N Current (RMS),A,16.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:30:00+00:00,transformer,,Temperature,C,25.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:30:00+00:00,busbar,,L3 Active Power,kW,29.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:30:00+00:00,busbar,,L2 Active Power,kW,28.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:30:00+00:00,busbar,,L1 Active Power,kW,25.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:30:00+00:00,busbar,,N Current (RMS),A,79.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:30:00+00:00,busbar,,L3 Current (RMS),A,131.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:30:00+00:00,busbar,,L2 Current (RMS),A,122.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:30:00+00:00,busbar,,L1 Current (RMS),A,117.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:20:00+00:00,feeder,5.0,N Current (RMS),A,28.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,41.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,30.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,22.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:20:00+00:00,feeder,4.0,N Current (RMS),A,30.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,39.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:20:00+00:00,feeder,3.0,N Current (RMS),A,23.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:20:00+00:00,feeder,2.0,N Current (RMS),A,23.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:20:00+00:00,feeder,1.0,N Current (RMS),A,17.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:20:00+00:00,transformer,,Temperature,C,25.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:20:00+00:00,busbar,,L3 Active Power,kW,28.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:20:00+00:00,busbar,,L2 Active Power,kW,28.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:20:00+00:00,busbar,,L1 Active Power,kW,21.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:20:00+00:00,busbar,,N Current (RMS),A,82.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:20:00+00:00,busbar,,L3 Current (RMS),A,124.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:20:00+00:00,busbar,,L2 Current (RMS),A,123.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:20:00+00:00,busbar,,L1 Current (RMS),A,101.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:10:00+00:00,feeder,5.0,N Current (RMS),A,32.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,48.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,42.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,20.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:10:00+00:00,feeder,4.0,N Current (RMS),A,34.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,37.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,48.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:10:00+00:00,feeder,3.0,N Current (RMS),A,18.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:10:00+00:00,feeder,2.0,N Current (RMS),A,26.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,33.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:10:00+00:00,feeder,1.0,N Current (RMS),A,24.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,30.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:10:00+00:00,transformer,,Temperature,C,24.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:10:00+00:00,busbar,,L3 Active Power,kW,32.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:10:00+00:00,busbar,,L2 Active Power,kW,34.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:10:00+00:00,busbar,,L1 Active Power,kW,21.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:10:00+00:00,busbar,,N Current (RMS),A,92.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:10:00+00:00,busbar,,L3 Current (RMS),A,141.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:10:00+00:00,busbar,,L2 Current (RMS),A,148.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:10:00+00:00,busbar,,L1 Current (RMS),A,100.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,16.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,14.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:00:00+00:00,feeder,5.0,N Current (RMS),A,43.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,67.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,61.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,29.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:00:00+00:00,feeder,4.0,N Current (RMS),A,51.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,70.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,35.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:00:00+00:00,feeder,3.0,N Current (RMS),A,14.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:00:00+00:00,feeder,2.0,N Current (RMS),A,26.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:00:00+00:00,feeder,1.0,N Current (RMS),A,14.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:00:00+00:00,transformer,,Temperature,C,24.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:00:00+00:00,busbar,,L3 Active Power,kW,40.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:00:00+00:00,busbar,,L2 Active Power,kW,30.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:00:00+00:00,busbar,,L1 Active Power,kW,25.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:00:00+00:00,busbar,,N Current (RMS),A,100.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:00:00+00:00,busbar,,L3 Current (RMS),A,175.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:00:00+00:00,busbar,,L2 Current (RMS),A,132.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 08:00:00+00:00,busbar,,L1 Current (RMS),A,112.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:50:00+00:00,feeder,5.0,N Current (RMS),A,43.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,51.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,29.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:50:00+00:00,feeder,4.0,N Current (RMS),A,30.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,37.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:50:00+00:00,feeder,3.0,N Current (RMS),A,16.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:50:00+00:00,feeder,2.0,N Current (RMS),A,38.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,49.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:50:00+00:00,feeder,1.0,N Current (RMS),A,26.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,39.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:50:00+00:00,transformer,,Temperature,C,24.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:50:00+00:00,busbar,,L3 Active Power,kW,38.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:50:00+00:00,busbar,,L2 Active Power,kW,25.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:50:00+00:00,busbar,,L1 Active Power,kW,19.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:50:00+00:00,busbar,,N Current (RMS),A,109.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:50:00+00:00,busbar,,L3 Current (RMS),A,167.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:50:00+00:00,busbar,,L2 Current (RMS),A,113.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:50:00+00:00,busbar,,L1 Current (RMS),A,91.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:40:00+00:00,feeder,5.0,N Current (RMS),A,34.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,32.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,42.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:40:00+00:00,feeder,4.0,N Current (RMS),A,46.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,46.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,60.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:40:00+00:00,feeder,3.0,N Current (RMS),A,28.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,33.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:40:00+00:00,feeder,2.0,N Current (RMS),A,25.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:40:00+00:00,feeder,1.0,N Current (RMS),A,16.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:40:00+00:00,transformer,,Temperature,C,24.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:40:00+00:00,busbar,,L3 Active Power,kW,27.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:40:00+00:00,busbar,,L2 Active Power,kW,33.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:40:00+00:00,busbar,,L1 Active Power,kW,23.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:40:00+00:00,busbar,,N Current (RMS),A,85.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:40:00+00:00,busbar,,L3 Current (RMS),A,124.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:40:00+00:00,busbar,,L2 Current (RMS),A,142.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:40:00+00:00,busbar,,L1 Current (RMS),A,106.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:30:00+00:00,feeder,5.0,N Current (RMS),A,36.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,44.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,28.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:30:00+00:00,feeder,4.0,N Current (RMS),A,33.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,50.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,48.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,43.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:30:00+00:00,feeder,3.0,N Current (RMS),A,16.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:30:00+00:00,feeder,2.0,N Current (RMS),A,23.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:30:00+00:00,feeder,1.0,N Current (RMS),A,13.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:30:00+00:00,transformer,,Temperature,C,24.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:30:00+00:00,busbar,,L3 Active Power,kW,34.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:30:00+00:00,busbar,,L2 Active Power,kW,29.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:30:00+00:00,busbar,,L1 Active Power,kW,26.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:30:00+00:00,busbar,,N Current (RMS),A,87.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:30:00+00:00,busbar,,L3 Current (RMS),A,152.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:30:00+00:00,busbar,,L2 Current (RMS),A,126.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:30:00+00:00,busbar,,L1 Current (RMS),A,117.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,16.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,15.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:20:00+00:00,feeder,5.0,N Current (RMS),A,61.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,72.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,69.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:20:00+00:00,feeder,4.0,N Current (RMS),A,27.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,34.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,40.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,35.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:20:00+00:00,feeder,3.0,N Current (RMS),A,14.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:20:00+00:00,feeder,2.0,N Current (RMS),A,20.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:20:00+00:00,feeder,1.0,N Current (RMS),A,13.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:20:00+00:00,transformer,,Temperature,C,23.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:20:00+00:00,busbar,,L3 Active Power,kW,32.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:20:00+00:00,busbar,,L2 Active Power,kW,34.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:20:00+00:00,busbar,,L1 Active Power,kW,19.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:20:00+00:00,busbar,,N Current (RMS),A,98.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:20:00+00:00,busbar,,L3 Current (RMS),A,143.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:20:00+00:00,busbar,,L2 Current (RMS),A,148.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:20:00+00:00,busbar,,L1 Current (RMS),A,92.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,14.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,19.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:10:00+00:00,feeder,5.0,N Current (RMS),A,66.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,61.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,86.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.1
