Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:10:00+00:00,feeder,4.0,N Current (RMS),A,34.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,45.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,26.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:10:00+00:00,feeder,3.0,N Current (RMS),A,24.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:10:00+00:00,feeder,2.0,N Current (RMS),A,41.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,45.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,55.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:10:00+00:00,feeder,1.0,N Current (RMS),A,11.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:10:00+00:00,transformer,,Temperature,C,23.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:10:00+00:00,busbar,,L3 Active Power,kW,35.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:10:00+00:00,busbar,,L2 Active Power,kW,36.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:10:00+00:00,busbar,,L1 Active Power,kW,30.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:10:00+00:00,busbar,,N Current (RMS),A,87.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:10:00+00:00,busbar,,L3 Current (RMS),A,155.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:10:00+00:00,busbar,,L2 Current (RMS),A,156.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:10:00+00:00,busbar,,L1 Current (RMS),A,136.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:00:00+00:00,feeder,5.0,N Current (RMS),A,35.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,48.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,34.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:00:00+00:00,feeder,4.0,N Current (RMS),A,45.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,40.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,63.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,49.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:00:00+00:00,feeder,3.0,N Current (RMS),A,15.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:00:00+00:00,feeder,2.0,N Current (RMS),A,33.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,39.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,35.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,56.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:00:00+00:00,feeder,1.0,N Current (RMS),A,13.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:00:00+00:00,transformer,,Temperature,C,23.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:00:00+00:00,busbar,,L3 Active Power,kW,31.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:00:00+00:00,busbar,,L2 Active Power,kW,36.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:00:00+00:00,busbar,,L1 Active Power,kW,30.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:00:00+00:00,busbar,,N Current (RMS),A,83.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:00:00+00:00,busbar,,L3 Current (RMS),A,139.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:00:00+00:00,busbar,,L2 Current (RMS),A,155.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 07:00:00+00:00,busbar,,L1 Current (RMS),A,136.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,13.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:50:00+00:00,feeder,5.0,N Current (RMS),A,46.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,60.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,41.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:50:00+00:00,feeder,4.0,N Current (RMS),A,25.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,32.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,38.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,36.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:50:00+00:00,feeder,3.0,N Current (RMS),A,15.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,14.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:50:00+00:00,feeder,2.0,N Current (RMS),A,53.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,67.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:50:00+00:00,feeder,1.0,N Current (RMS),A,9.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:50:00+00:00,transformer,,Temperature,C,22.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:50:00+00:00,busbar,,L3 Active Power,kW,40.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:50:00+00:00,busbar,,L2 Active Power,kW,27.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:50:00+00:00,busbar,,L1 Active Power,kW,20.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:50:00+00:00,busbar,,N Current (RMS),A,106.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:50:00+00:00,busbar,,L3 Current (RMS),A,171.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:50:00+00:00,busbar,,L2 Current (RMS),A,119.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:50:00+00:00,busbar,,L1 Current (RMS),A,94.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:40:00+00:00,feeder,5.0,N Current (RMS),A,36.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,47.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,37.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:40:00+00:00,feeder,4.0,N Current (RMS),A,42.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,47.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,33.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,54.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:40:00+00:00,feeder,3.0,N Current (RMS),A,11.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:40:00+00:00,feeder,2.0,N Current (RMS),A,24.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:40:00+00:00,feeder,1.0,N Current (RMS),A,18.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:40:00+00:00,transformer,,Temperature,C,22.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:40:00+00:00,busbar,,L3 Active Power,kW,29.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:40:00+00:00,busbar,,L2 Active Power,kW,27.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:40:00+00:00,busbar,,L1 Active Power,kW,24.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:40:00+00:00,busbar,,N Current (RMS),A,81.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:40:00+00:00,busbar,,L3 Current (RMS),A,129.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:40:00+00:00,busbar,,L2 Current (RMS),A,118.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:40:00+00:00,busbar,,L1 Current (RMS),A,113.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:30:00+00:00,feeder,5.0,N Current (RMS),A,33.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,47.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,32.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,20.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:30:00+00:00,feeder,4.0,N Current (RMS),A,36.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,46.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,33.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,35.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:30:00+00:00,feeder,3.0,N Current (RMS),A,11.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:30:00+00:00,feeder,2.0,N Current (RMS),A,29.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:30:00+00:00,feeder,1.0,N Current (RMS),A,22.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:30:00+00:00,transformer,,Temperature,C,22.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:30:00+00:00,busbar,,L3 Active Power,kW,26.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:30:00+00:00,busbar,,L2 Active Power,kW,26.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:30:00+00:00,busbar,,L1 Active Power,kW,22.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:30:00+00:00,busbar,,N Current (RMS),A,78.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:30:00+00:00,busbar,,L3 Current (RMS),A,117.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:30:00+00:00,busbar,,L2 Current (RMS),A,113.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:30:00+00:00,busbar,,L1 Current (RMS),A,105.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:20:00+00:00,feeder,5.0,N Current (RMS),A,34.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,51.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,32.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,22.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:20:00+00:00,feeder,4.0,N Current (RMS),A,39.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,35.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,59.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,30.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:20:00+00:00,feeder,3.0,N Current (RMS),A,11.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:20:00+00:00,feeder,2.0,N Current (RMS),A,55.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,61.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,53.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:20:00+00:00,feeder,1.0,N Current (RMS),A,7.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:20:00+00:00,transformer,,Temperature,C,21.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:20:00+00:00,busbar,,L3 Active Power,kW,37.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:20:00+00:00,busbar,,L2 Active Power,kW,27.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:20:00+00:00,busbar,,L1 Active Power,kW,25.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:20:00+00:00,busbar,,N Current (RMS),A,100.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:20:00+00:00,busbar,,L3 Current (RMS),A,161.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:20:00+00:00,busbar,,L2 Current (RMS),A,119.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:20:00+00:00,busbar,,L1 Current (RMS),A,115.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:10:00+00:00,feeder,5.0,N Current (RMS),A,33.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,41.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,39.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:10:00+00:00,feeder,4.0,N Current (RMS),A,39.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,54.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:10:00+00:00,feeder,3.0,N Current (RMS),A,13.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:10:00+00:00,feeder,2.0,N Current (RMS),A,35.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,38.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:10:00+00:00,feeder,1.0,N Current (RMS),A,6.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:10:00+00:00,transformer,,Temperature,C,21.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:10:00+00:00,busbar,,L3 Active Power,kW,32.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:10:00+00:00,busbar,,L2 Active Power,kW,26.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:10:00+00:00,busbar,,L1 Active Power,kW,20.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:10:00+00:00,busbar,,N Current (RMS),A,87.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:10:00+00:00,busbar,,L3 Current (RMS),A,138.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:10:00+00:00,busbar,,L2 Current (RMS),A,113.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:10:00+00:00,busbar,,L1 Current (RMS),A,94.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:00:00+00:00,feeder,5.0,N Current (RMS),A,17.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,24.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,26.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,25.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:00:00+00:00,feeder,4.0,N Current (RMS),A,37.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,42.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,60.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:00:00+00:00,feeder,3.0,N Current (RMS),A,28.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:00:00+00:00,feeder,2.0,N Current (RMS),A,22.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:00:00+00:00,feeder,1.0,N Current (RMS),A,24.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
