Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,31.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:00:00+00:00,transformer,,Temperature,C,21.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:00:00+00:00,busbar,,L3 Active Power,kW,23.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:00:00+00:00,busbar,,L2 Active Power,kW,31.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:00:00+00:00,busbar,,L1 Active Power,kW,28.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:00:00+00:00,busbar,,N Current (RMS),A,77.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:00:00+00:00,busbar,,L3 Current (RMS),A,104.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:00:00+00:00,busbar,,L2 Current (RMS),A,136.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 06:00:00+00:00,busbar,,L1 Current (RMS),A,125.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:50:00+00:00,feeder,5.0,N Current (RMS),A,18.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,24.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,20.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:50:00+00:00,feeder,4.0,N Current (RMS),A,24.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,34.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,36.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,35.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:50:00+00:00,feeder,3.0,N Current (RMS),A,10.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:50:00+00:00,feeder,2.0,N Current (RMS),A,29.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,44.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:50:00+00:00,feeder,1.0,N Current (RMS),A,9.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:50:00+00:00,transformer,,Temperature,C,21.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:50:00+00:00,busbar,,L3 Active Power,kW,22.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:50:00+00:00,busbar,,L2 Active Power,kW,21.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:50:00+00:00,busbar,,L1 Active Power,kW,26.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:50:00+00:00,busbar,,N Current (RMS),A,71.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:50:00+00:00,busbar,,L3 Current (RMS),A,100.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:50:00+00:00,busbar,,L2 Current (RMS),A,93.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:50:00+00:00,busbar,,L1 Current (RMS),A,115.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:40:00+00:00,feeder,5.0,N Current (RMS),A,20.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,29.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:40:00+00:00,feeder,4.0,N Current (RMS),A,46.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,62.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:40:00+00:00,feeder,3.0,N Current (RMS),A,18.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:40:00+00:00,feeder,2.0,N Current (RMS),A,19.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:40:00+00:00,feeder,1.0,N Current (RMS),A,6.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:40:00+00:00,transformer,,Temperature,C,21.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:40:00+00:00,busbar,,L2 Voltage THD,%,1.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:40:00+00:00,busbar,,L3 Active Power,kW,20.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:40:00+00:00,busbar,,L2 Active Power,kW,25.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:40:00+00:00,busbar,,L1 Active Power,kW,20.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:40:00+00:00,busbar,,N Current (RMS),A,72.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:40:00+00:00,busbar,,L3 Current (RMS),A,93.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:40:00+00:00,busbar,,L2 Current (RMS),A,110.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:40:00+00:00,busbar,,L1 Current (RMS),A,94.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:30:00+00:00,feeder,5.0,N Current (RMS),A,16.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,27.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:30:00+00:00,feeder,4.0,N Current (RMS),A,25.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,33.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:30:00+00:00,feeder,3.0,N Current (RMS),A,25.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:30:00+00:00,feeder,2.0,N Current (RMS),A,37.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,52.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:30:00+00:00,feeder,1.0,N Current (RMS),A,11.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:30:00+00:00,transformer,,Temperature,C,21.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:30:00+00:00,busbar,,L2 Voltage THD,%,1.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:30:00+00:00,busbar,,L3 Active Power,kW,27.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:30:00+00:00,busbar,,L2 Active Power,kW,20.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:30:00+00:00,busbar,,L1 Active Power,kW,23.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:30:00+00:00,busbar,,N Current (RMS),A,77.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:30:00+00:00,busbar,,L3 Current (RMS),A,122.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:30:00+00:00,busbar,,L2 Current (RMS),A,90.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:30:00+00:00,busbar,,L1 Current (RMS),A,106.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:20:00+00:00,feeder,5.0,N Current (RMS),A,25.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,23.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,39.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,30.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:20:00+00:00,feeder,4.0,N Current (RMS),A,24.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,26.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:20:00+00:00,feeder,3.0,N Current (RMS),A,27.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:20:00+00:00,feeder,2.0,N Current (RMS),A,34.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,47.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:20:00+00:00,feeder,1.0,N Current (RMS),A,5.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:20:00+00:00,transformer,,Temperature,C,21.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:20:00+00:00,busbar,,L2 Voltage THD,%,1.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:20:00+00:00,busbar,,L3 Active Power,kW,26.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:20:00+00:00,busbar,,L2 Active Power,kW,27.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:20:00+00:00,busbar,,L1 Active Power,kW,22.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:20:00+00:00,busbar,,N Current (RMS),A,74.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:20:00+00:00,busbar,,L3 Current (RMS),A,115.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:20:00+00:00,busbar,,L2 Current (RMS),A,118.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:20:00+00:00,busbar,,L1 Current (RMS),A,103.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:10:00+00:00,feeder,5.0,N Current (RMS),A,25.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,36.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:10:00+00:00,feeder,4.0,N Current (RMS),A,22.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:10:00+00:00,feeder,3.0,N Current (RMS),A,11.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:10:00+00:00,feeder,2.0,N Current (RMS),A,36.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,55.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:10:00+00:00,feeder,1.0,N Current (RMS),A,9.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:10:00+00:00,transformer,,Temperature,C,21.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:10:00+00:00,busbar,,L3 Active Power,kW,20.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:10:00+00:00,busbar,,L2 Active Power,kW,21.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:10:00+00:00,busbar,,L1 Active Power,kW,25.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:10:00+00:00,busbar,,N Current (RMS),A,66.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:10:00+00:00,busbar,,L3 Current (RMS),A,94.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:10:00+00:00,busbar,,L2 Current (RMS),A,95.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:10:00+00:00,busbar,,L1 Current (RMS),A,116.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:00:00+00:00,feeder,5.0,N Current (RMS),A,20.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,28.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,21.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:00:00+00:00,feeder,4.0,N Current (RMS),A,21.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,34.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:00:00+00:00,feeder,3.0,N Current (RMS),A,13.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:00:00+00:00,feeder,2.0,N Current (RMS),A,19.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:00:00+00:00,feeder,1.0,N Current (RMS),A,10.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:00:00+00:00,transformer,,Temperature,C,21.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:00:00+00:00,busbar,,L3 Active Power,kW,20.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:00:00+00:00,busbar,,L2 Active Power,kW,20.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:00:00+00:00,busbar,,L1 Active Power,kW,19.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:00:00+00:00,busbar,,N Current (RMS),A,64.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:00:00+00:00,busbar,,L3 Current (RMS),A,92.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:00:00+00:00,busbar,,L2 Current (RMS),A,89.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 05:00:00+00:00,busbar,,L1 Current (RMS),A,90.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:50:00+00:00,feeder,5.0,N Current (RMS),A,25.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,35.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,18.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:50:00+00:00,feeder,4.0,N Current (RMS),A,21.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:50:00+00:00,feeder,3.0,N Current (RMS),A,9.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:50:00+00:00,feeder,2.0,N Current (RMS),A,17.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:50:00+00:00,feeder,1.0,N Current (RMS),A,10.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:50:00+00:00,transformer,,Temperature,C,21.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:50:00+00:00,busbar,,L3 Active Power,kW,23.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:50:00+00:00,busbar,,L2 Active Power,kW,16.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:50:00+00:00,busbar,,L1 Active Power,kW,18.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:50:00+00:00,busbar,,N Current (RMS),A,67.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:50:00+00:00,busbar,,L3 Current (RMS),A,104.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:50:00+00:00,busbar,,L2 Current (RMS),A,72.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:50:00+00:00,busbar,,L1 Current (RMS),A,87.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:40:00+00:00,feeder,5.0,N Current (RMS),A,19.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,27.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,23.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:40:00+00:00,feeder,4.0,N Current (RMS),A,21.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.4
