Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:40:00+00:00,feeder,3.0,N Current (RMS),A,7.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:40:00+00:00,feeder,2.0,N Current (RMS),A,16.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:40:00+00:00,feeder,1.0,N Current (RMS),A,8.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:40:00+00:00,transformer,,Temperature,C,21.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:40:00+00:00,busbar,,L3 Active Power,kW,21.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:40:00+00:00,busbar,,L2 Active Power,kW,20.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:40:00+00:00,busbar,,L1 Active Power,kW,17.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:40:00+00:00,busbar,,N Current (RMS),A,61.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:40:00+00:00,busbar,,L3 Current (RMS),A,96.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:40:00+00:00,busbar,,L2 Current (RMS),A,88.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:40:00+00:00,busbar,,L1 Current (RMS),A,82.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:30:00+00:00,feeder,5.0,N Current (RMS),A,19.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,27.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:30:00+00:00,feeder,4.0,N Current (RMS),A,19.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:30:00+00:00,feeder,3.0,N Current (RMS),A,10.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:30:00+00:00,feeder,2.0,N Current (RMS),A,20.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:30:00+00:00,feeder,1.0,N Current (RMS),A,9.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:30:00+00:00,transformer,,Temperature,C,21.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:30:00+00:00,busbar,,L3 Active Power,kW,21.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:30:00+00:00,busbar,,L2 Active Power,kW,19.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:30:00+00:00,busbar,,L1 Active Power,kW,18.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:30:00+00:00,busbar,,N Current (RMS),A,62.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:30:00+00:00,busbar,,L3 Current (RMS),A,95.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:30:00+00:00,busbar,,L2 Current (RMS),A,84.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:30:00+00:00,busbar,,L1 Current (RMS),A,85.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:20:00+00:00,feeder,5.0,N Current (RMS),A,19.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,28.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,21.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:20:00+00:00,feeder,4.0,N Current (RMS),A,19.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:20:00+00:00,feeder,3.0,N Current (RMS),A,9.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:20:00+00:00,feeder,2.0,N Current (RMS),A,17.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:20:00+00:00,feeder,1.0,N Current (RMS),A,9.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:20:00+00:00,transformer,,Temperature,C,21.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:20:00+00:00,busbar,,L3 Active Power,kW,21.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:20:00+00:00,busbar,,L2 Active Power,kW,20.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:20:00+00:00,busbar,,L1 Active Power,kW,17.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:20:00+00:00,busbar,,N Current (RMS),A,60.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:20:00+00:00,busbar,,L3 Current (RMS),A,96.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:20:00+00:00,busbar,,L2 Current (RMS),A,89.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:20:00+00:00,busbar,,L1 Current (RMS),A,83.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:10:00+00:00,feeder,5.0,N Current (RMS),A,22.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,31.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:10:00+00:00,feeder,4.0,N Current (RMS),A,18.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,32.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:10:00+00:00,feeder,3.0,N Current (RMS),A,7.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:10:00+00:00,feeder,2.0,N Current (RMS),A,15.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:10:00+00:00,feeder,1.0,N Current (RMS),A,8.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:10:00+00:00,transformer,,Temperature,C,21.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:10:00+00:00,busbar,,L3 Active Power,kW,21.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:10:00+00:00,busbar,,L2 Active Power,kW,18.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:10:00+00:00,busbar,,L1 Active Power,kW,19.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:10:00+00:00,busbar,,N Current (RMS),A,59.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:10:00+00:00,busbar,,L3 Current (RMS),A,96.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:10:00+00:00,busbar,,L2 Current (RMS),A,81.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:10:00+00:00,busbar,,L1 Current (RMS),A,88.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:00:00+00:00,feeder,5.0,N Current (RMS),A,26.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,35.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:00:00+00:00,feeder,4.0,N Current (RMS),A,19.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,28.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:00:00+00:00,feeder,3.0,N Current (RMS),A,7.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:00:00+00:00,feeder,2.0,N Current (RMS),A,15.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:00:00+00:00,feeder,1.0,N Current (RMS),A,5.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:00:00+00:00,transformer,,Temperature,C,21.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:00:00+00:00,busbar,,L3 Active Power,kW,20.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:00:00+00:00,busbar,,L2 Active Power,kW,18.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:00:00+00:00,busbar,,L1 Active Power,kW,17.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:00:00+00:00,busbar,,N Current (RMS),A,60.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:00:00+00:00,busbar,,L3 Current (RMS),A,93.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:00:00+00:00,busbar,,L2 Current (RMS),A,80.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 04:00:00+00:00,busbar,,L1 Current (RMS),A,82.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:50:00+00:00,feeder,5.0,N Current (RMS),A,19.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,28.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:50:00+00:00,feeder,4.0,N Current (RMS),A,18.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:50:00+00:00,feeder,3.0,N Current (RMS),A,7.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:50:00+00:00,feeder,2.0,N Current (RMS),A,15.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:50:00+00:00,feeder,1.0,N Current (RMS),A,5.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:50:00+00:00,transformer,,Temperature,C,21.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:50:00+00:00,busbar,,L3 Active Power,kW,18.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:50:00+00:00,busbar,,L2 Active Power,kW,17.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:50:00+00:00,busbar,,L1 Active Power,kW,16.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:50:00+00:00,busbar,,N Current (RMS),A,56.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:50:00+00:00,busbar,,L3 Current (RMS),A,86.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:50:00+00:00,busbar,,L2 Current (RMS),A,79.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:50:00+00:00,busbar,,L1 Current (RMS),A,77.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:40:00+00:00,feeder,5.0,N Current (RMS),A,19.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,28.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:40:00+00:00,feeder,4.0,N Current (RMS),A,23.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:40:00+00:00,feeder,3.0,N Current (RMS),A,7.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:40:00+00:00,feeder,2.0,N Current (RMS),A,15.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:40:00+00:00,feeder,1.0,N Current (RMS),A,5.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:40:00+00:00,transformer,,Temperature,C,21.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:40:00+00:00,busbar,,L3 Active Power,kW,18.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:40:00+00:00,busbar,,L2 Active Power,kW,20.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:40:00+00:00,busbar,,L1 Active Power,kW,17.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:40:00+00:00,busbar,,N Current (RMS),A,56.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:40:00+00:00,busbar,,L3 Current (RMS),A,85.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:40:00+00:00,busbar,,L2 Current (RMS),A,90.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:40:00+00:00,busbar,,L1 Current (RMS),A,81.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:30:00+00:00,feeder,5.0,N Current (RMS),A,16.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,22.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:30:00+00:00,feeder,4.0,N Current (RMS),A,18.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:30:00+00:00,feeder,3.0,N Current (RMS),A,7.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:30:00+00:00,feeder,2.0,N Current (RMS),A,14.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:30:00+00:00,feeder,1.0,N Current (RMS),A,5.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:30:00+00:00,transformer,,Temperature,C,21.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
