Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:30:00+00:00,busbar,,L3 Active Power,kW,17.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:30:00+00:00,busbar,,L2 Active Power,kW,17.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:30:00+00:00,busbar,,L1 Active Power,kW,15.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:30:00+00:00,busbar,,N Current (RMS),A,54.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:30:00+00:00,busbar,,L3 Current (RMS),A,79.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:30:00+00:00,busbar,,L2 Current (RMS),A,79.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:30:00+00:00,busbar,,L1 Current (RMS),A,77.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:20:00+00:00,feeder,5.0,N Current (RMS),A,13.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:20:00+00:00,feeder,4.0,N Current (RMS),A,19.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:20:00+00:00,feeder,3.0,N Current (RMS),A,8.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:20:00+00:00,feeder,2.0,N Current (RMS),A,15.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:20:00+00:00,feeder,1.0,N Current (RMS),A,5.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:20:00+00:00,transformer,,Temperature,C,21.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:20:00+00:00,busbar,,L3 Active Power,kW,16.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:20:00+00:00,busbar,,L2 Active Power,kW,15.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:20:00+00:00,busbar,,L1 Active Power,kW,16.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:20:00+00:00,busbar,,N Current (RMS),A,54.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:20:00+00:00,busbar,,L3 Current (RMS),A,76.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:20:00+00:00,busbar,,L2 Current (RMS),A,71.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:20:00+00:00,busbar,,L1 Current (RMS),A,77.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:10:00+00:00,feeder,5.0,N Current (RMS),A,13.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,19.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:10:00+00:00,feeder,4.0,N Current (RMS),A,19.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:10:00+00:00,feeder,3.0,N Current (RMS),A,8.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:10:00+00:00,feeder,2.0,N Current (RMS),A,19.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,33.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:10:00+00:00,feeder,1.0,N Current (RMS),A,5.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:10:00+00:00,transformer,,Temperature,C,21.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:10:00+00:00,busbar,,L3 Active Power,kW,16.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:10:00+00:00,busbar,,L2 Active Power,kW,15.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:10:00+00:00,busbar,,L1 Active Power,kW,19.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:10:00+00:00,busbar,,N Current (RMS),A,56.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:10:00+00:00,busbar,,L3 Current (RMS),A,76.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:10:00+00:00,busbar,,L2 Current (RMS),A,68.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:10:00+00:00,busbar,,L1 Current (RMS),A,91.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:00:00+00:00,feeder,5.0,N Current (RMS),A,13.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:00:00+00:00,feeder,4.0,N Current (RMS),A,23.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,31.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:00:00+00:00,feeder,3.0,N Current (RMS),A,7.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:00:00+00:00,feeder,2.0,N Current (RMS),A,16.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:00:00+00:00,feeder,1.0,N Current (RMS),A,5.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:00:00+00:00,transformer,,Temperature,C,22.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:00:00+00:00,busbar,,L3 Active Power,kW,16.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:00:00+00:00,busbar,,L2 Active Power,kW,15.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:00:00+00:00,busbar,,L1 Active Power,kW,17.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:00:00+00:00,busbar,,N Current (RMS),A,56.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:00:00+00:00,busbar,,L3 Current (RMS),A,76.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:00:00+00:00,busbar,,L2 Current (RMS),A,69.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 03:00:00+00:00,busbar,,L1 Current (RMS),A,84.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:50:00+00:00,feeder,5.0,N Current (RMS),A,12.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,19.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:50:00+00:00,feeder,4.0,N Current (RMS),A,37.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,56.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:50:00+00:00,feeder,3.0,N Current (RMS),A,7.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:50:00+00:00,feeder,2.0,N Current (RMS),A,17.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:50:00+00:00,feeder,1.0,N Current (RMS),A,6.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:50:00+00:00,transformer,,Temperature,C,22.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:50:00+00:00,busbar,,L3 Active Power,kW,16.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:50:00+00:00,busbar,,L2 Active Power,kW,15.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:50:00+00:00,busbar,,L1 Active Power,kW,25.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:50:00+00:00,busbar,,N Current (RMS),A,65.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:50:00+00:00,busbar,,L3 Current (RMS),A,76.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:50:00+00:00,busbar,,L2 Current (RMS),A,68.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:50:00+00:00,busbar,,L1 Current (RMS),A,111.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:40:00+00:00,feeder,5.0,N Current (RMS),A,13.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:40:00+00:00,feeder,4.0,N Current (RMS),A,26.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:40:00+00:00,feeder,3.0,N Current (RMS),A,6.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:40:00+00:00,feeder,2.0,N Current (RMS),A,17.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:40:00+00:00,feeder,1.0,N Current (RMS),A,5.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:40:00+00:00,transformer,,Temperature,C,22.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:40:00+00:00,busbar,,L3 Active Power,kW,17.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:40:00+00:00,busbar,,L2 Active Power,kW,15.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:40:00+00:00,busbar,,L1 Active Power,kW,16.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:40:00+00:00,busbar,,N Current (RMS),A,56.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:40:00+00:00,busbar,,L3 Current (RMS),A,84.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:40:00+00:00,busbar,,L2 Current (RMS),A,69.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:40:00+00:00,busbar,,L1 Current (RMS),A,78.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:30:00+00:00,feeder,5.0,N Current (RMS),A,15.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,24.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:30:00+00:00,feeder,4.0,N Current (RMS),A,31.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,43.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:30:00+00:00,feeder,3.0,N Current (RMS),A,7.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:30:00+00:00,feeder,2.0,N Current (RMS),A,15.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:30:00+00:00,feeder,1.0,N Current (RMS),A,6.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:30:00+00:00,transformer,,Temperature,C,22.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:30:00+00:00,busbar,,L3 Active Power,kW,20.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:30:00+00:00,busbar,,L2 Active Power,kW,16.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:30:00+00:00,busbar,,L1 Active Power,kW,16.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:30:00+00:00,busbar,,N Current (RMS),A,58.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:30:00+00:00,busbar,,L3 Current (RMS),A,91.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:30:00+00:00,busbar,,L2 Current (RMS),A,73.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:30:00+00:00,busbar,,L1 Current (RMS),A,76.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:20:00+00:00,feeder,5.0,N Current (RMS),A,14.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:20:00+00:00,feeder,4.0,N Current (RMS),A,30.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,44.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:20:00+00:00,feeder,3.0,N Current (RMS),A,7.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:20:00+00:00,feeder,2.0,N Current (RMS),A,16.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:20:00+00:00,feeder,1.0,N Current (RMS),A,6.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:20:00+00:00,transformer,,Temperature,C,22.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:20:00+00:00,busbar,,L3 Active Power,kW,21.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:20:00+00:00,busbar,,L2 Active Power,kW,16.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:20:00+00:00,busbar,,L1 Active Power,kW,16.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:20:00+00:00,busbar,,N Current (RMS),A,61.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:20:00+00:00,busbar,,L3 Current (RMS),A,96.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:20:00+00:00,busbar,,L2 Current (RMS),A,74.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:20:00+00:00,busbar,,L1 Current (RMS),A,77.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:10:00+00:00,feeder,5.0,N Current (RMS),A,15.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:10:00+00:00,feeder,4.0,N Current (RMS),A,31.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,44.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:10:00+00:00,feeder,3.0,N Current (RMS),A,7.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
