Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:10:00+00:00,feeder,2.0,N Current (RMS),A,18.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:10:00+00:00,feeder,1.0,N Current (RMS),A,8.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:10:00+00:00,transformer,,Temperature,C,22.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:10:00+00:00,busbar,,L3 Active Power,kW,23.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:10:00+00:00,busbar,,L2 Active Power,kW,17.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:10:00+00:00,busbar,,L1 Active Power,kW,17.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:10:00+00:00,busbar,,N Current (RMS),A,66.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:10:00+00:00,busbar,,L3 Current (RMS),A,103.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:10:00+00:00,busbar,,L2 Current (RMS),A,75.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:10:00+00:00,busbar,,L1 Current (RMS),A,80.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:00:00+00:00,feeder,5.0,N Current (RMS),A,14.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,23.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:00:00+00:00,feeder,4.0,N Current (RMS),A,32.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,44.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:00:00+00:00,feeder,3.0,N Current (RMS),A,7.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:00:00+00:00,feeder,2.0,N Current (RMS),A,14.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:00:00+00:00,feeder,1.0,N Current (RMS),A,11.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:00:00+00:00,transformer,,Temperature,C,22.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:00:00+00:00,busbar,,L3 Active Power,kW,23.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:00:00+00:00,busbar,,L2 Active Power,kW,16.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:00:00+00:00,busbar,,L1 Active Power,kW,15.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:00:00+00:00,busbar,,N Current (RMS),A,69.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:00:00+00:00,busbar,,L3 Current (RMS),A,104.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:00:00+00:00,busbar,,L2 Current (RMS),A,75.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 02:00:00+00:00,busbar,,L1 Current (RMS),A,75.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:50:00+00:00,feeder,5.0,N Current (RMS),A,14.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:50:00+00:00,feeder,4.0,N Current (RMS),A,35.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,48.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:50:00+00:00,feeder,3.0,N Current (RMS),A,7.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:50:00+00:00,feeder,2.0,N Current (RMS),A,16.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:50:00+00:00,feeder,1.0,N Current (RMS),A,9.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:50:00+00:00,transformer,,Temperature,C,22.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:50:00+00:00,busbar,,L3 Active Power,kW,23.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:50:00+00:00,busbar,,L2 Active Power,kW,16.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:50:00+00:00,busbar,,L1 Active Power,kW,16.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:50:00+00:00,busbar,,N Current (RMS),A,70.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:50:00+00:00,busbar,,L3 Current (RMS),A,107.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:50:00+00:00,busbar,,L2 Current (RMS),A,74.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:50:00+00:00,busbar,,L1 Current (RMS),A,77.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:40:00+00:00,feeder,5.0,N Current (RMS),A,16.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,24.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,23.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:40:00+00:00,feeder,4.0,N Current (RMS),A,37.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,50.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:40:00+00:00,feeder,3.0,N Current (RMS),A,7.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:40:00+00:00,feeder,2.0,N Current (RMS),A,17.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:40:00+00:00,feeder,1.0,N Current (RMS),A,10.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:40:00+00:00,transformer,,Temperature,C,22.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:40:00+00:00,busbar,,L3 Active Power,kW,25.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:40:00+00:00,busbar,,L2 Active Power,kW,17.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:40:00+00:00,busbar,,L1 Active Power,kW,17.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:40:00+00:00,busbar,,N Current (RMS),A,71.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:40:00+00:00,busbar,,L3 Current (RMS),A,111.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:40:00+00:00,busbar,,L2 Current (RMS),A,76.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:40:00+00:00,busbar,,L1 Current (RMS),A,81.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:30:00+00:00,feeder,5.0,N Current (RMS),A,28.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,37.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:30:00+00:00,feeder,4.0,N Current (RMS),A,32.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,44.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:30:00+00:00,feeder,3.0,N Current (RMS),A,7.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:30:00+00:00,feeder,2.0,N Current (RMS),A,17.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:30:00+00:00,feeder,1.0,N Current (RMS),A,9.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:30:00+00:00,transformer,,Temperature,C,22.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:30:00+00:00,busbar,,L3 Active Power,kW,27.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:30:00+00:00,busbar,,L2 Active Power,kW,15.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:30:00+00:00,busbar,,L1 Active Power,kW,16.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:30:00+00:00,busbar,,N Current (RMS),A,79.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:30:00+00:00,busbar,,L3 Current (RMS),A,120.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:30:00+00:00,busbar,,L2 Current (RMS),A,70.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:30:00+00:00,busbar,,L1 Current (RMS),A,77.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:20:00+00:00,feeder,5.0,N Current (RMS),A,27.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,37.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:20:00+00:00,feeder,4.0,N Current (RMS),A,31.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,45.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:20:00+00:00,feeder,3.0,N Current (RMS),A,8.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:20:00+00:00,feeder,2.0,N Current (RMS),A,19.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:20:00+00:00,feeder,1.0,N Current (RMS),A,6.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:20:00+00:00,transformer,,Temperature,C,22.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:20:00+00:00,busbar,,L3 Active Power,kW,25.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:20:00+00:00,busbar,,L2 Active Power,kW,14.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:20:00+00:00,busbar,,L1 Active Power,kW,17.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:20:00+00:00,busbar,,N Current (RMS),A,76.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:20:00+00:00,busbar,,L3 Current (RMS),A,115.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:20:00+00:00,busbar,,L2 Current (RMS),A,69.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:20:00+00:00,busbar,,L1 Current (RMS),A,82.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:10:00+00:00,feeder,5.0,N Current (RMS),A,27.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,36.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:10:00+00:00,feeder,4.0,N Current (RMS),A,31.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,45.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:10:00+00:00,feeder,3.0,N Current (RMS),A,7.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:10:00+00:00,feeder,2.0,N Current (RMS),A,18.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:10:00+00:00,feeder,1.0,N Current (RMS),A,4.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:10:00+00:00,transformer,,Temperature,C,22.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:10:00+00:00,busbar,,L3 Active Power,kW,25.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:10:00+00:00,busbar,,L2 Active Power,kW,15.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:10:00+00:00,busbar,,L1 Active Power,kW,17.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:10:00+00:00,busbar,,N Current (RMS),A,74.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:10:00+00:00,busbar,,L3 Current (RMS),A,111.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:10:00+00:00,busbar,,L2 Current (RMS),A,69.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:10:00+00:00,busbar,,L1 Current (RMS),A,81.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:00:00+00:00,feeder,5.0,N Current (RMS),A,25.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,35.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:00:00+00:00,feeder,4.0,N Current (RMS),A,31.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,46.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:00:00+00:00,feeder,3.0,N Current (RMS),A,8.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:00:00+00:00,feeder,2.0,N Current (RMS),A,17.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:00:00+00:00,feeder,1.0,N Current (RMS),A,5.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:00:00+00:00,transformer,,Temperature,C,23.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:00:00+00:00,busbar,,L3 Active Power,kW,24.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:00:00+00:00,busbar,,L2 Active Power,kW,14.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:00:00+00:00,busbar,,L1 Active Power,kW,17.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:00:00+00:00,busbar,,N Current (RMS),A,72.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:00:00+00:00,busbar,,L3 Current (RMS),A,110.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:00:00+00:00,busbar,,L2 Current (RMS),A,67.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 01:00:00+00:00,busbar,,L1 Current (RMS),A,81.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
