Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:50:00+00:00,feeder,5.0,N Current (RMS),A,21.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,30.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:50:00+00:00,feeder,4.0,N Current (RMS),A,28.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,44.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:50:00+00:00,feeder,3.0,N Current (RMS),A,9.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:50:00+00:00,feeder,2.0,N Current (RMS),A,19.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:50:00+00:00,feeder,1.0,N Current (RMS),A,5.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:50:00+00:00,transformer,,Temperature,C,23.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:50:00+00:00,busbar,,L3 Active Power,kW,23.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:50:00+00:00,busbar,,L2 Active Power,kW,16.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:50:00+00:00,busbar,,L1 Active Power,kW,21.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:50:00+00:00,busbar,,N Current (RMS),A,67.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:50:00+00:00,busbar,,L3 Current (RMS),A,105.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:50:00+00:00,busbar,,L2 Current (RMS),A,74.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:50:00+00:00,busbar,,L1 Current (RMS),A,95.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:40:00+00:00,feeder,5.0,N Current (RMS),A,22.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,31.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:40:00+00:00,feeder,4.0,N Current (RMS),A,31.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,45.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:40:00+00:00,feeder,3.0,N Current (RMS),A,10.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:40:00+00:00,feeder,2.0,N Current (RMS),A,16.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:40:00+00:00,feeder,1.0,N Current (RMS),A,5.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:40:00+00:00,transformer,,Temperature,C,23.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:40:00+00:00,busbar,,L3 Active Power,kW,23.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:40:00+00:00,busbar,,L2 Active Power,kW,17.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:40:00+00:00,busbar,,L1 Active Power,kW,20.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:40:00+00:00,busbar,,N Current (RMS),A,67.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:40:00+00:00,busbar,,L3 Current (RMS),A,106.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:40:00+00:00,busbar,,L2 Current (RMS),A,78.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:40:00+00:00,busbar,,L1 Current (RMS),A,92.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:30:00+00:00,feeder,5.0,N Current (RMS),A,16.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,24.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:30:00+00:00,feeder,4.0,N Current (RMS),A,29.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,44.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:30:00+00:00,feeder,3.0,N Current (RMS),A,8.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:30:00+00:00,feeder,2.0,N Current (RMS),A,17.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:30:00+00:00,feeder,1.0,N Current (RMS),A,6.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:30:00+00:00,transformer,,Temperature,C,23.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:30:00+00:00,busbar,,L3 Active Power,kW,21.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:30:00+00:00,busbar,,L2 Active Power,kW,16.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:30:00+00:00,busbar,,L1 Active Power,kW,19.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:30:00+00:00,busbar,,N Current (RMS),A,65.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:30:00+00:00,busbar,,L3 Current (RMS),A,98.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:30:00+00:00,busbar,,L2 Current (RMS),A,74.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:30:00+00:00,busbar,,L1 Current (RMS),A,88.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:20:00+00:00,feeder,5.0,N Current (RMS),A,15.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,22.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:20:00+00:00,feeder,4.0,N Current (RMS),A,33.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,45.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:20:00+00:00,feeder,3.0,N Current (RMS),A,12.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:20:00+00:00,feeder,2.0,N Current (RMS),A,19.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:20:00+00:00,feeder,1.0,N Current (RMS),A,6.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:20:00+00:00,transformer,,Temperature,C,23.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:20:00+00:00,busbar,,L3 Active Power,kW,22.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:20:00+00:00,busbar,,L2 Active Power,kW,17.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:20:00+00:00,busbar,,L1 Active Power,kW,19.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:20:00+00:00,busbar,,N Current (RMS),A,68.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:20:00+00:00,busbar,,L3 Current (RMS),A,101.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:20:00+00:00,busbar,,L2 Current (RMS),A,76.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:20:00+00:00,busbar,,L1 Current (RMS),A,91.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:10:00+00:00,feeder,5.0,N Current (RMS),A,15.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,22.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:10:00+00:00,feeder,4.0,N Current (RMS),A,40.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,52.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:10:00+00:00,feeder,3.0,N Current (RMS),A,13.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:10:00+00:00,feeder,2.0,N Current (RMS),A,17.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:10:00+00:00,feeder,1.0,N Current (RMS),A,6.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:10:00+00:00,transformer,,Temperature,C,23.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:10:00+00:00,busbar,,L3 Active Power,kW,24.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:10:00+00:00,busbar,,L2 Active Power,kW,17.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:10:00+00:00,busbar,,L1 Active Power,kW,19.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:10:00+00:00,busbar,,N Current (RMS),A,70.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:10:00+00:00,busbar,,L3 Current (RMS),A,110.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:10:00+00:00,busbar,,L2 Current (RMS),A,77.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:10:00+00:00,busbar,,L1 Current (RMS),A,90.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:00:00+00:00,feeder,5.0,N Current (RMS),A,15.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,22.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:00:00+00:00,feeder,4.0,N Current (RMS),A,57.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,76.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,38.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:00:00+00:00,feeder,3.0,N Current (RMS),A,12.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:00:00+00:00,feeder,2.0,N Current (RMS),A,18.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:00:00+00:00,feeder,1.0,N Current (RMS),A,6.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:00:00+00:00,transformer,,Temperature,C,23.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:00:00+00:00,busbar,,L3 Active Power,kW,30.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:00:00+00:00,busbar,,L2 Active Power,kW,20.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:00:00+00:00,busbar,,L1 Active Power,kW,19.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:00:00+00:00,busbar,,N Current (RMS),A,84.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:00:00+00:00,busbar,,L3 Current (RMS),A,133.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:00:00+00:00,busbar,,L2 Current (RMS),A,87.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-15 00:00:00+00:00,busbar,,L1 Current (RMS),A,90.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:50:00+00:00,feeder,5.0,N Current (RMS),A,18.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,31.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:50:00+00:00,feeder,4.0,N Current (RMS),A,23.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,32.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:50:00+00:00,feeder,3.0,N Current (RMS),A,10.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:50:00+00:00,feeder,2.0,N Current (RMS),A,20.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:50:00+00:00,feeder,1.0,N Current (RMS),A,7.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:50:00+00:00,transformer,,Temperature,C,28.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:50:00+00:00,busbar,,L3 Active Power,kW,23.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:50:00+00:00,busbar,,L2 Active Power,kW,20.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:50:00+00:00,busbar,,L1 Active Power,kW,21.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:50:00+00:00,busbar,,N Current (RMS),A,66.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:50:00+00:00,busbar,,L3 Current (RMS),A,103.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:50:00+00:00,busbar,,L2 Current (RMS),A,87.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:50:00+00:00,busbar,,L1 Current (RMS),A,95.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:40:00+00:00,feeder,5.0,N Current (RMS),A,22.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,37.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:40:00+00:00,feeder,4.0,N Current (RMS),A,21.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:40:00+00:00,feeder,3.0,N Current (RMS),A,11.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:40:00+00:00,feeder,2.0,N Current (RMS),A,21.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
