Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:40:00+00:00,feeder,1.0,N Current (RMS),A,7.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:40:00+00:00,transformer,,Temperature,C,28.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:40:00+00:00,busbar,,L3 Active Power,kW,25.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:40:00+00:00,busbar,,L2 Active Power,kW,19.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:40:00+00:00,busbar,,L1 Active Power,kW,23.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:40:00+00:00,busbar,,N Current (RMS),A,69.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:40:00+00:00,busbar,,L3 Current (RMS),A,111.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:40:00+00:00,busbar,,L2 Current (RMS),A,85.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:40:00+00:00,busbar,,L1 Current (RMS),A,103.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:30:00+00:00,feeder,5.0,N Current (RMS),A,21.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,33.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,18.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:30:00+00:00,feeder,4.0,N Current (RMS),A,23.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,36.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:30:00+00:00,feeder,3.0,N Current (RMS),A,10.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:30:00+00:00,feeder,2.0,N Current (RMS),A,19.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:30:00+00:00,feeder,1.0,N Current (RMS),A,9.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:30:00+00:00,transformer,,Temperature,C,28.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:30:00+00:00,busbar,,L3 Active Power,kW,26.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:30:00+00:00,busbar,,L2 Active Power,kW,20.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:30:00+00:00,busbar,,L1 Active Power,kW,22.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:30:00+00:00,busbar,,N Current (RMS),A,70.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:30:00+00:00,busbar,,L3 Current (RMS),A,114.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:30:00+00:00,busbar,,L2 Current (RMS),A,89.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:30:00+00:00,busbar,,L1 Current (RMS),A,100.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:20:00+00:00,feeder,5.0,N Current (RMS),A,19.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,29.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,21.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:20:00+00:00,feeder,4.0,N Current (RMS),A,26.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,41.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,33.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,49.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:20:00+00:00,feeder,3.0,N Current (RMS),A,11.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:20:00+00:00,feeder,2.0,N Current (RMS),A,18.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:20:00+00:00,feeder,1.0,N Current (RMS),A,6.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:20:00+00:00,transformer,,Temperature,C,28.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:20:00+00:00,busbar,,L3 Active Power,kW,24.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:20:00+00:00,busbar,,L2 Active Power,kW,21.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:20:00+00:00,busbar,,L1 Active Power,kW,27.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:20:00+00:00,busbar,,N Current (RMS),A,70.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:20:00+00:00,busbar,,L3 Current (RMS),A,107.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:20:00+00:00,busbar,,L2 Current (RMS),A,93.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:20:00+00:00,busbar,,L1 Current (RMS),A,121.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:10:00+00:00,feeder,5.0,N Current (RMS),A,25.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,35.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:10:00+00:00,feeder,4.0,N Current (RMS),A,33.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,54.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,42.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,51.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:10:00+00:00,feeder,3.0,N Current (RMS),A,11.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:10:00+00:00,feeder,2.0,N Current (RMS),A,21.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:10:00+00:00,feeder,1.0,N Current (RMS),A,8.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:10:00+00:00,transformer,,Temperature,C,29.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:10:00+00:00,busbar,,L3 Active Power,kW,29.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:10:00+00:00,busbar,,L2 Active Power,kW,23.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:10:00+00:00,busbar,,L1 Active Power,kW,27.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:10:00+00:00,busbar,,N Current (RMS),A,80.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:10:00+00:00,busbar,,L3 Current (RMS),A,129.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:10:00+00:00,busbar,,L2 Current (RMS),A,101.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:10:00+00:00,busbar,,L1 Current (RMS),A,124.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:00:00+00:00,feeder,5.0,N Current (RMS),A,29.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,40.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:00:00+00:00,feeder,4.0,N Current (RMS),A,40.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,61.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,43.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,28.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:00:00+00:00,feeder,3.0,N Current (RMS),A,11.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:00:00+00:00,feeder,2.0,N Current (RMS),A,21.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:00:00+00:00,feeder,1.0,N Current (RMS),A,14.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:00:00+00:00,transformer,,Temperature,C,29.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:00:00+00:00,busbar,,L3 Active Power,kW,32.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:00:00+00:00,busbar,,L2 Active Power,kW,26.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:00:00+00:00,busbar,,L1 Active Power,kW,22.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:00:00+00:00,busbar,,N Current (RMS),A,84.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:00:00+00:00,busbar,,L3 Current (RMS),A,141.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:00:00+00:00,busbar,,L2 Current (RMS),A,113.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 23:00:00+00:00,busbar,,L1 Current (RMS),A,103.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:50:00+00:00,feeder,5.0,N Current (RMS),A,23.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,35.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,18.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:50:00+00:00,feeder,4.0,N Current (RMS),A,43.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,68.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,48.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,34.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:50:00+00:00,feeder,3.0,N Current (RMS),A,14.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:50:00+00:00,feeder,2.0,N Current (RMS),A,25.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:50:00+00:00,feeder,1.0,N Current (RMS),A,13.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:50:00+00:00,transformer,,Temperature,C,29.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:50:00+00:00,busbar,,L3 Active Power,kW,33.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:50:00+00:00,busbar,,L2 Active Power,kW,27.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:50:00+00:00,busbar,,L1 Active Power,kW,27.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:50:00+00:00,busbar,,N Current (RMS),A,80.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:50:00+00:00,busbar,,L3 Current (RMS),A,145.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:50:00+00:00,busbar,,L2 Current (RMS),A,119.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:50:00+00:00,busbar,,L1 Current (RMS),A,121.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:40:00+00:00,feeder,5.0,N Current (RMS),A,20.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,33.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,23.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,20.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:40:00+00:00,feeder,4.0,N Current (RMS),A,45.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,65.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,39.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:40:00+00:00,feeder,3.0,N Current (RMS),A,14.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:40:00+00:00,feeder,2.0,N Current (RMS),A,28.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,43.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:40:00+00:00,feeder,1.0,N Current (RMS),A,9.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:40:00+00:00,transformer,,Temperature,C,29.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:40:00+00:00,busbar,,L3 Active Power,kW,33.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:40:00+00:00,busbar,,L2 Active Power,kW,23.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:40:00+00:00,busbar,,L1 Active Power,kW,26.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:40:00+00:00,busbar,,N Current (RMS),A,86.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:40:00+00:00,busbar,,L3 Current (RMS),A,144.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:40:00+00:00,busbar,,L2 Current (RMS),A,100.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:40:00+00:00,busbar,,L1 Current (RMS),A,119.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:30:00+00:00,feeder,5.0,N Current (RMS),A,20.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,34.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,30.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,23.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:30:00+00:00,feeder,4.0,N Current (RMS),A,48.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,67.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,40.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:30:00+00:00,feeder,3.0,N Current (RMS),A,12.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:30:00+00:00,feeder,2.0,N Current (RMS),A,25.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,40.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:30:00+00:00,feeder,1.0,N Current (RMS),A,16.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:30:00+00:00,transformer,,Temperature,C,29.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:30:00+00:00,busbar,,L3 Active Power,kW,37.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:30:00+00:00,busbar,,L2 Active Power,kW,25.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:30:00+00:00,busbar,,L1 Active Power,kW,25.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:30:00+00:00,busbar,,N Current (RMS),A,97.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:30:00+00:00,busbar,,L3 Current (RMS),A,161.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:30:00+00:00,busbar,,L2 Current (RMS),A,108.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:30:00+00:00,busbar,,L1 Current (RMS),A,113.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:20:00+00:00,feeder,5.0,N Current (RMS),A,28.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,27.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,46.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,30.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.2
