Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:20:00+00:00,feeder,4.0,N Current (RMS),A,28.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,44.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,53.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,40.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:20:00+00:00,feeder,3.0,N Current (RMS),A,11.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:20:00+00:00,feeder,2.0,N Current (RMS),A,30.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,51.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:20:00+00:00,feeder,1.0,N Current (RMS),A,15.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:20:00+00:00,transformer,,Temperature,C,30.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:20:00+00:00,busbar,,L3 Active Power,kW,29.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:20:00+00:00,busbar,,L2 Active Power,kW,33.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:20:00+00:00,busbar,,L1 Active Power,kW,33.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:20:00+00:00,busbar,,N Current (RMS),A,81.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:20:00+00:00,busbar,,L3 Current (RMS),A,129.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:20:00+00:00,busbar,,L2 Current (RMS),A,144.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:20:00+00:00,busbar,,L1 Current (RMS),A,144.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:10:00+00:00,feeder,5.0,N Current (RMS),A,26.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,28.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,43.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,27.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:10:00+00:00,feeder,4.0,N Current (RMS),A,33.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,51.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,44.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,34.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:10:00+00:00,feeder,3.0,N Current (RMS),A,11.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:10:00+00:00,feeder,2.0,N Current (RMS),A,28.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,41.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,42.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:10:00+00:00,feeder,1.0,N Current (RMS),A,18.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:10:00+00:00,transformer,,Temperature,C,30.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:10:00+00:00,busbar,,L3 Active Power,kW,36.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:10:00+00:00,busbar,,L2 Active Power,kW,31.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:10:00+00:00,busbar,,L1 Active Power,kW,28.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:10:00+00:00,busbar,,N Current (RMS),A,89.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:10:00+00:00,busbar,,L3 Current (RMS),A,156.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:10:00+00:00,busbar,,L2 Current (RMS),A,134.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:10:00+00:00,busbar,,L1 Current (RMS),A,127.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:00:00+00:00,feeder,5.0,N Current (RMS),A,24.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,28.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,38.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,30.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:00:00+00:00,feeder,4.0,N Current (RMS),A,31.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,44.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,45.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,30.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:00:00+00:00,feeder,3.0,N Current (RMS),A,12.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:00:00+00:00,feeder,2.0,N Current (RMS),A,31.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,33.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,47.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:00:00+00:00,feeder,1.0,N Current (RMS),A,12.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:00:00+00:00,transformer,,Temperature,C,30.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:00:00+00:00,busbar,,L3 Active Power,kW,31.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:00:00+00:00,busbar,,L2 Active Power,kW,30.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:00:00+00:00,busbar,,L1 Active Power,kW,30.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:00:00+00:00,busbar,,N Current (RMS),A,82.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:00:00+00:00,busbar,,L3 Current (RMS),A,138.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:00:00+00:00,busbar,,L2 Current (RMS),A,128.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 22:00:00+00:00,busbar,,L1 Current (RMS),A,133.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:50:00+00:00,feeder,5.0,N Current (RMS),A,20.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,29.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,36.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,26.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:50:00+00:00,feeder,4.0,N Current (RMS),A,29.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,42.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,42.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:50:00+00:00,feeder,3.0,N Current (RMS),A,34.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,45.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:50:00+00:00,feeder,2.0,N Current (RMS),A,32.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,50.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:50:00+00:00,feeder,1.0,N Current (RMS),A,12.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:50:00+00:00,transformer,,Temperature,C,30.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:50:00+00:00,busbar,,L3 Active Power,kW,31.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:50:00+00:00,busbar,,L2 Active Power,kW,29.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:50:00+00:00,busbar,,L1 Active Power,kW,36.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:50:00+00:00,busbar,,N Current (RMS),A,87.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:50:00+00:00,busbar,,L3 Current (RMS),A,137.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:50:00+00:00,busbar,,L2 Current (RMS),A,125.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:50:00+00:00,busbar,,L1 Current (RMS),A,161.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:40:00+00:00,feeder,5.0,N Current (RMS),A,22.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,32.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,37.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,25.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:40:00+00:00,feeder,4.0,N Current (RMS),A,32.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,43.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,54.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,35.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:40:00+00:00,feeder,3.0,N Current (RMS),A,37.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,49.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:40:00+00:00,feeder,2.0,N Current (RMS),A,36.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,61.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:40:00+00:00,feeder,1.0,N Current (RMS),A,12.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:40:00+00:00,transformer,,Temperature,C,31.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:40:00+00:00,busbar,,L3 Active Power,kW,30.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:40:00+00:00,busbar,,L2 Active Power,kW,35.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:40:00+00:00,busbar,,L1 Active Power,kW,41.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:40:00+00:00,busbar,,N Current (RMS),A,89.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:40:00+00:00,busbar,,L3 Current (RMS),A,133.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:40:00+00:00,busbar,,L2 Current (RMS),A,148.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:40:00+00:00,busbar,,L1 Current (RMS),A,175.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:30:00+00:00,feeder,5.0,N Current (RMS),A,24.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,36.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,32.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,22.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:30:00+00:00,feeder,4.0,N Current (RMS),A,29.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,45.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,47.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,39.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:30:00+00:00,feeder,3.0,N Current (RMS),A,25.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:30:00+00:00,feeder,2.0,N Current (RMS),A,35.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,34.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,55.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:30:00+00:00,feeder,1.0,N Current (RMS),A,9.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:30:00+00:00,transformer,,Temperature,C,31.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:30:00+00:00,busbar,,L3 Active Power,kW,32.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:30:00+00:00,busbar,,L2 Active Power,kW,33.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:30:00+00:00,busbar,,L1 Active Power,kW,33.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:30:00+00:00,busbar,,N Current (RMS),A,91.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:30:00+00:00,busbar,,L3 Current (RMS),A,143.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:30:00+00:00,busbar,,L2 Current (RMS),A,143.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:30:00+00:00,busbar,,L1 Current (RMS),A,147.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:20:00+00:00,feeder,5.0,N Current (RMS),A,32.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,40.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,45.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,24.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:20:00+00:00,feeder,4.0,N Current (RMS),A,32.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,47.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,48.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,35.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:20:00+00:00,feeder,3.0,N Current (RMS),A,14.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:20:00+00:00,feeder,2.0,N Current (RMS),A,39.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,55.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,56.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:20:00+00:00,feeder,1.0,N Current (RMS),A,28.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,38.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:20:00+00:00,transformer,,Temperature,C,31.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:20:00+00:00,busbar,,L3 Active Power,kW,40.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:20:00+00:00,busbar,,L2 Active Power,kW,37.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:20:00+00:00,busbar,,L1 Active Power,kW,34.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:20:00+00:00,busbar,,N Current (RMS),A,104.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:20:00+00:00,busbar,,L3 Current (RMS),A,174.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:20:00+00:00,busbar,,L2 Current (RMS),A,164.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:20:00+00:00,busbar,,L1 Current (RMS),A,149.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:10:00+00:00,feeder,5.0,N Current (RMS),A,22.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,37.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,41.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,30.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:10:00+00:00,feeder,4.0,N Current (RMS),A,34.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,57.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,50.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,46.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:10:00+00:00,feeder,3.0,N Current (RMS),A,16.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:10:00+00:00,feeder,2.0,N Current (RMS),A,33.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,41.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,57.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:10:00+00:00,feeder,1.0,N Current (RMS),A,31.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,44.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:10:00+00:00,transformer,,Temperature,C,31.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.63
