Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:10:00+00:00,busbar,,L3 Active Power,kW,38.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:10:00+00:00,busbar,,L2 Active Power,kW,38.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:10:00+00:00,busbar,,L1 Active Power,kW,38.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:10:00+00:00,busbar,,N Current (RMS),A,94.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:10:00+00:00,busbar,,L3 Current (RMS),A,168.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:10:00+00:00,busbar,,L2 Current (RMS),A,165.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:10:00+00:00,busbar,,L1 Current (RMS),A,165.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:00:00+00:00,feeder,5.0,N Current (RMS),A,25.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,44.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,39.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,29.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:00:00+00:00,feeder,4.0,N Current (RMS),A,36.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,62.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,50.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,40.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:00:00+00:00,feeder,3.0,N Current (RMS),A,13.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:00:00+00:00,feeder,2.0,N Current (RMS),A,37.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,39.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,60.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:00:00+00:00,feeder,1.0,N Current (RMS),A,13.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:00:00+00:00,transformer,,Temperature,C,31.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:00:00+00:00,busbar,,L3 Active Power,kW,41.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:00:00+00:00,busbar,,L2 Active Power,kW,35.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:00:00+00:00,busbar,,L1 Active Power,kW,37.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:00:00+00:00,busbar,,N Current (RMS),A,95.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:00:00+00:00,busbar,,L3 Current (RMS),A,177.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:00:00+00:00,busbar,,L2 Current (RMS),A,151.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 21:00:00+00:00,busbar,,L1 Current (RMS),A,161.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:50:00+00:00,feeder,5.0,N Current (RMS),A,25.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,46.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,36.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,28.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:50:00+00:00,feeder,4.0,N Current (RMS),A,38.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,50.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,62.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,39.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:50:00+00:00,feeder,3.0,N Current (RMS),A,15.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:50:00+00:00,feeder,2.0,N Current (RMS),A,44.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,67.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:50:00+00:00,feeder,1.0,N Current (RMS),A,12.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:50:00+00:00,transformer,,Temperature,C,31.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:50:00+00:00,busbar,,L3 Active Power,kW,37.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:50:00+00:00,busbar,,L2 Active Power,kW,34.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:50:00+00:00,busbar,,L1 Active Power,kW,37.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:50:00+00:00,busbar,,N Current (RMS),A,97.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:50:00+00:00,busbar,,L3 Current (RMS),A,162.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:50:00+00:00,busbar,,L2 Current (RMS),A,145.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:50:00+00:00,busbar,,L1 Current (RMS),A,163.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,16.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:40:00+00:00,feeder,5.0,N Current (RMS),A,39.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,69.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,42.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,31.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,20.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:40:00+00:00,feeder,4.0,N Current (RMS),A,53.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,48.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,63.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,89.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:40:00+00:00,feeder,3.0,N Current (RMS),A,18.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:40:00+00:00,feeder,2.0,N Current (RMS),A,46.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,64.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,55.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:40:00+00:00,feeder,1.0,N Current (RMS),A,12.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:40:00+00:00,transformer,,Temperature,C,32.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:40:00+00:00,busbar,,L3 Active Power,kW,51.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:40:00+00:00,busbar,,L2 Active Power,kW,36.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:40:00+00:00,busbar,,L1 Active Power,kW,48.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:40:00+00:00,busbar,,N Current (RMS),A,115.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:40:00+00:00,busbar,,L3 Current (RMS),A,218.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:40:00+00:00,busbar,,L2 Current (RMS),A,156.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:40:00+00:00,busbar,,L1 Current (RMS),A,208.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,15.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:30:00+00:00,feeder,5.0,N Current (RMS),A,38.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,66.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,36.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,36.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:30:00+00:00,feeder,4.0,N Current (RMS),A,33.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,51.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,58.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,67.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:30:00+00:00,feeder,3.0,N Current (RMS),A,21.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:30:00+00:00,feeder,2.0,N Current (RMS),A,41.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,55.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,55.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:30:00+00:00,feeder,1.0,N Current (RMS),A,12.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:30:00+00:00,transformer,,Temperature,C,32.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:30:00+00:00,busbar,,L3 Active Power,kW,47.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:30:00+00:00,busbar,,L2 Active Power,kW,34.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:30:00+00:00,busbar,,L1 Active Power,kW,46.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:30:00+00:00,busbar,,N Current (RMS),A,112.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:30:00+00:00,busbar,,L3 Current (RMS),A,202.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:30:00+00:00,busbar,,L2 Current (RMS),A,146.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:30:00+00:00,busbar,,L1 Current (RMS),A,200.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,13.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:20:00+00:00,feeder,5.0,N Current (RMS),A,35.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,58.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,32.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,33.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:20:00+00:00,feeder,4.0,N Current (RMS),A,51.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,70.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,71.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,34.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:20:00+00:00,feeder,3.0,N Current (RMS),A,32.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,41.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:20:00+00:00,feeder,2.0,N Current (RMS),A,42.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,66.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:20:00+00:00,feeder,1.0,N Current (RMS),A,13.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:20:00+00:00,transformer,,Temperature,C,32.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:20:00+00:00,busbar,,L3 Active Power,kW,44.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:20:00+00:00,busbar,,L2 Active Power,kW,36.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:20:00+00:00,busbar,,L1 Active Power,kW,42.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:20:00+00:00,busbar,,N Current (RMS),A,106.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:20:00+00:00,busbar,,L3 Current (RMS),A,191.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:20:00+00:00,busbar,,L2 Current (RMS),A,156.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:20:00+00:00,busbar,,L1 Current (RMS),A,184.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,15.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:10:00+00:00,feeder,5.0,N Current (RMS),A,41.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,65.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,32.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,26.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:10:00+00:00,feeder,4.0,N Current (RMS),A,37.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,51.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,61.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,59.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:10:00+00:00,feeder,3.0,N Current (RMS),A,46.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,57.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:10:00+00:00,feeder,2.0,N Current (RMS),A,34.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,38.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,50.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:10:00+00:00,feeder,1.0,N Current (RMS),A,11.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:10:00+00:00,transformer,,Temperature,C,32.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:10:00+00:00,busbar,,L3 Active Power,kW,44.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:10:00+00:00,busbar,,L2 Active Power,kW,32.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:10:00+00:00,busbar,,L1 Active Power,kW,46.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:10:00+00:00,busbar,,N Current (RMS),A,111.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:10:00+00:00,busbar,,L3 Current (RMS),A,190.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:10:00+00:00,busbar,,L2 Current (RMS),A,139.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:10:00+00:00,busbar,,L1 Current (RMS),A,199.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,14.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:00:00+00:00,feeder,5.0,N Current (RMS),A,36.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,62.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,30.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,31.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:00:00+00:00,feeder,4.0,N Current (RMS),A,33.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,53.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,58.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,47.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:00:00+00:00,feeder,3.0,N Current (RMS),A,39.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,53.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:00:00+00:00,feeder,2.0,N Current (RMS),A,30.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,48.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:00:00+00:00,feeder,1.0,N Current (RMS),A,11.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:00:00+00:00,transformer,,Temperature,C,32.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:00:00+00:00,busbar,,L3 Active Power,kW,43.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:00:00+00:00,busbar,,L2 Active Power,kW,33.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:00:00+00:00,busbar,,L1 Active Power,kW,44.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:00:00+00:00,busbar,,N Current (RMS),A,104.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:00:00+00:00,busbar,,L3 Current (RMS),A,185.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:00:00+00:00,busbar,,L2 Current (RMS),A,145.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 20:00:00+00:00,busbar,,L1 Current (RMS),A,190.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,14.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:50:00+00:00,feeder,5.0,N Current (RMS),A,37.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,60.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,30.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,30.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:50:00+00:00,feeder,4.0,N Current (RMS),A,38.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,55.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,66.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,47.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
