Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:50:00+00:00,feeder,3.0,N Current (RMS),A,18.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:50:00+00:00,feeder,2.0,N Current (RMS),A,39.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,43.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,53.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:50:00+00:00,feeder,1.0,N Current (RMS),A,12.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:50:00+00:00,transformer,,Temperature,C,32.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:50:00+00:00,busbar,,L3 Active Power,kW,45.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:50:00+00:00,busbar,,L2 Active Power,kW,33.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:50:00+00:00,busbar,,L1 Active Power,kW,38.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:50:00+00:00,busbar,,N Current (RMS),A,107.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:50:00+00:00,busbar,,L3 Current (RMS),A,193.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:50:00+00:00,busbar,,L2 Current (RMS),A,145.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:50:00+00:00,busbar,,L1 Current (RMS),A,168.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,12.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:40:00+00:00,feeder,5.0,N Current (RMS),A,31.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,53.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,29.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,30.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,21.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:40:00+00:00,feeder,4.0,N Current (RMS),A,51.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,52.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,93.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,85.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:40:00+00:00,feeder,3.0,N Current (RMS),A,18.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:40:00+00:00,feeder,2.0,N Current (RMS),A,40.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,50.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,60.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:40:00+00:00,feeder,1.0,N Current (RMS),A,8.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:40:00+00:00,transformer,,Temperature,C,32.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:40:00+00:00,busbar,,L3 Active Power,kW,43.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:40:00+00:00,busbar,,L2 Active Power,kW,39.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:40:00+00:00,busbar,,L1 Active Power,kW,48.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:40:00+00:00,busbar,,N Current (RMS),A,103.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:40:00+00:00,busbar,,L3 Current (RMS),A,185.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:40:00+00:00,busbar,,L2 Current (RMS),A,168.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:40:00+00:00,busbar,,L1 Current (RMS),A,210.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:30:00+00:00,feeder,5.0,N Current (RMS),A,28.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,47.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,31.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,28.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:30:00+00:00,feeder,4.0,N Current (RMS),A,39.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,46.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,70.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,57.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:30:00+00:00,feeder,3.0,N Current (RMS),A,22.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:30:00+00:00,feeder,2.0,N Current (RMS),A,37.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,42.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,54.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:30:00+00:00,feeder,1.0,N Current (RMS),A,12.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:30:00+00:00,transformer,,Temperature,C,33.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:30:00+00:00,busbar,,L3 Active Power,kW,39.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:30:00+00:00,busbar,,L2 Active Power,kW,35.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:30:00+00:00,busbar,,L1 Active Power,kW,41.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:30:00+00:00,busbar,,N Current (RMS),A,97.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:30:00+00:00,busbar,,L3 Current (RMS),A,171.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:30:00+00:00,busbar,,L2 Current (RMS),A,152.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:30:00+00:00,busbar,,L1 Current (RMS),A,181.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:20:00+00:00,feeder,5.0,N Current (RMS),A,29.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,50.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,31.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,29.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,26.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:20:00+00:00,feeder,4.0,N Current (RMS),A,69.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,46.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,113.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,65.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:20:00+00:00,feeder,3.0,N Current (RMS),A,18.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:20:00+00:00,feeder,2.0,N Current (RMS),A,41.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,41.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,62.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:20:00+00:00,feeder,1.0,N Current (RMS),A,12.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:20:00+00:00,transformer,,Temperature,C,33.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:20:00+00:00,busbar,,L3 Active Power,kW,40.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:20:00+00:00,busbar,,L2 Active Power,kW,46.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:20:00+00:00,busbar,,L1 Active Power,kW,44.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:20:00+00:00,busbar,,N Current (RMS),A,97.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:20:00+00:00,busbar,,L3 Current (RMS),A,173.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:20:00+00:00,busbar,,L2 Current (RMS),A,197.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:20:00+00:00,busbar,,L1 Current (RMS),A,191.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:10:00+00:00,feeder,5.0,N Current (RMS),A,28.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,46.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,30.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,29.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,21.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:10:00+00:00,feeder,4.0,N Current (RMS),A,51.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,51.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,94.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,73.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:10:00+00:00,feeder,3.0,N Current (RMS),A,17.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:10:00+00:00,feeder,2.0,N Current (RMS),A,42.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,45.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,57.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:10:00+00:00,feeder,1.0,N Current (RMS),A,30.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,42.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:10:00+00:00,transformer,,Temperature,C,33.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:10:00+00:00,busbar,,L3 Active Power,kW,46.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:10:00+00:00,busbar,,L2 Active Power,kW,37.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:10:00+00:00,busbar,,L1 Active Power,kW,43.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:10:00+00:00,busbar,,N Current (RMS),A,101.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:10:00+00:00,busbar,,L3 Current (RMS),A,197.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:10:00+00:00,busbar,,L2 Current (RMS),A,161.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:10:00+00:00,busbar,,L1 Current (RMS),A,186.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:00:00+00:00,feeder,5.0,N Current (RMS),A,31.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,54.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,40.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,25.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:00:00+00:00,feeder,4.0,N Current (RMS),A,33.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,41.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,51.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,58.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:00:00+00:00,feeder,3.0,N Current (RMS),A,21.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,20.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:00:00+00:00,feeder,2.0,N Current (RMS),A,63.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,56.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,86.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:00:00+00:00,feeder,1.0,N Current (RMS),A,13.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:00:00+00:00,transformer,,Temperature,C,34.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:00:00+00:00,busbar,,L3 Active Power,kW,44.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:00:00+00:00,busbar,,L2 Active Power,kW,30.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:00:00+00:00,busbar,,L1 Active Power,kW,46.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:00:00+00:00,busbar,,N Current (RMS),A,110.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:00:00+00:00,busbar,,L3 Current (RMS),A,189.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:00:00+00:00,busbar,,L2 Current (RMS),A,133.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 19:00:00+00:00,busbar,,L1 Current (RMS),A,199.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,12.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:50:00+00:00,feeder,5.0,N Current (RMS),A,36.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,54.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,46.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:50:00+00:00,feeder,4.0,N Current (RMS),A,29.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,57.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,55.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,55.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:50:00+00:00,feeder,3.0,N Current (RMS),A,23.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:50:00+00:00,feeder,2.0,N Current (RMS),A,35.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,35.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,49.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:50:00+00:00,feeder,1.0,N Current (RMS),A,12.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:50:00+00:00,transformer,,Temperature,C,34.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:50:00+00:00,busbar,,L3 Active Power,kW,43.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:50:00+00:00,busbar,,L2 Active Power,kW,33.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:50:00+00:00,busbar,,L1 Active Power,kW,38.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:50:00+00:00,busbar,,N Current (RMS),A,97.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:50:00+00:00,busbar,,L3 Current (RMS),A,185.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:50:00+00:00,busbar,,L2 Current (RMS),A,142.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:50:00+00:00,busbar,,L1 Current (RMS),A,165.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,12.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,19.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:40:00+00:00,feeder,5.0,N Current (RMS),A,58.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,51.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,83.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,20.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:40:00+00:00,feeder,4.0,N Current (RMS),A,30.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,59.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,54.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,57.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:40:00+00:00,feeder,3.0,N Current (RMS),A,18.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:40:00+00:00,feeder,2.0,N Current (RMS),A,49.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,65.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,53.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:40:00+00:00,feeder,1.0,N Current (RMS),A,16.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:40:00+00:00,transformer,,Temperature,C,34.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:40:00+00:00,busbar,,L3 Active Power,kW,50.48
