Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:40:00+00:00,busbar,,L2 Active Power,kW,46.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:40:00+00:00,busbar,,L1 Active Power,kW,36.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:40:00+00:00,busbar,,N Current (RMS),A,107.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:40:00+00:00,busbar,,L3 Current (RMS),A,214.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:40:00+00:00,busbar,,L2 Current (RMS),A,198.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:40:00+00:00,busbar,,L1 Current (RMS),A,159.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,12.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,12.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:30:00+00:00,feeder,5.0,N Current (RMS),A,42.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,54.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,55.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:30:00+00:00,feeder,4.0,N Current (RMS),A,40.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,52.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,67.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,48.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:30:00+00:00,feeder,3.0,N Current (RMS),A,16.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:30:00+00:00,feeder,2.0,N Current (RMS),A,32.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,39.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,47.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:30:00+00:00,feeder,1.0,N Current (RMS),A,18.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:30:00+00:00,transformer,,Temperature,C,34.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:30:00+00:00,busbar,,L3 Active Power,kW,41.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:30:00+00:00,busbar,,L2 Active Power,kW,44.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:30:00+00:00,busbar,,L1 Active Power,kW,31.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:30:00+00:00,busbar,,N Current (RMS),A,101.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:30:00+00:00,busbar,,L3 Current (RMS),A,179.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:30:00+00:00,busbar,,L2 Current (RMS),A,187.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:30:00+00:00,busbar,,L1 Current (RMS),A,138.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:20:00+00:00,feeder,5.0,N Current (RMS),A,34.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,54.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,42.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:20:00+00:00,feeder,4.0,N Current (RMS),A,33.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,57.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,53.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,56.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:20:00+00:00,feeder,3.0,N Current (RMS),A,34.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,41.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:20:00+00:00,feeder,2.0,N Current (RMS),A,32.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,41.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,41.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:20:00+00:00,feeder,1.0,N Current (RMS),A,18.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:20:00+00:00,transformer,,Temperature,C,35.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:20:00+00:00,busbar,,L3 Active Power,kW,43.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:20:00+00:00,busbar,,L2 Active Power,kW,37.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:20:00+00:00,busbar,,L1 Active Power,kW,38.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:20:00+00:00,busbar,,N Current (RMS),A,97.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:20:00+00:00,busbar,,L3 Current (RMS),A,184.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:20:00+00:00,busbar,,L2 Current (RMS),A,160.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:20:00+00:00,busbar,,L1 Current (RMS),A,166.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:10:00+00:00,feeder,5.0,N Current (RMS),A,35.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,41.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,54.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,21.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:10:00+00:00,feeder,4.0,N Current (RMS),A,41.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,49.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,72.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,55.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:10:00+00:00,feeder,3.0,N Current (RMS),A,18.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:10:00+00:00,feeder,2.0,N Current (RMS),A,41.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,44.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,51.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:10:00+00:00,feeder,1.0,N Current (RMS),A,14.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:10:00+00:00,transformer,,Temperature,C,35.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:10:00+00:00,busbar,,L3 Active Power,kW,40.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:10:00+00:00,busbar,,L2 Active Power,kW,43.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:10:00+00:00,busbar,,L1 Active Power,kW,38.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:10:00+00:00,busbar,,N Current (RMS),A,105.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:10:00+00:00,busbar,,L3 Current (RMS),A,173.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:10:00+00:00,busbar,,L2 Current (RMS),A,188.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:10:00+00:00,busbar,,L1 Current (RMS),A,169.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,14.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:00:00+00:00,feeder,5.0,N Current (RMS),A,39.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,37.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,59.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,20.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,23.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:00:00+00:00,feeder,4.0,N Current (RMS),A,62.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,59.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,101.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,44.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:00:00+00:00,feeder,3.0,N Current (RMS),A,14.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:00:00+00:00,feeder,2.0,N Current (RMS),A,35.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,50.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:00:00+00:00,feeder,1.0,N Current (RMS),A,19.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,32.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:00:00+00:00,transformer,,Temperature,C,35.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:00:00+00:00,busbar,,L3 Active Power,kW,37.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:00:00+00:00,busbar,,L2 Active Power,kW,51.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:00:00+00:00,busbar,,L1 Active Power,kW,37.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:00:00+00:00,busbar,,N Current (RMS),A,110.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:00:00+00:00,busbar,,L3 Current (RMS),A,161.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:00:00+00:00,busbar,,L2 Current (RMS),A,217.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 18:00:00+00:00,busbar,,L1 Current (RMS),A,164.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:50:00+00:00,feeder,5.0,N Current (RMS),A,31.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,37.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,48.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,21.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,18.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,21.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:50:00+00:00,feeder,4.0,N Current (RMS),A,55.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,80.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,91.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,41.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:50:00+00:00,feeder,3.0,N Current (RMS),A,21.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:50:00+00:00,feeder,2.0,N Current (RMS),A,41.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,39.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,58.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:50:00+00:00,feeder,1.0,N Current (RMS),A,13.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,32.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:50:00+00:00,transformer,,Temperature,C,35.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:50:00+00:00,busbar,,L3 Active Power,kW,47.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:50:00+00:00,busbar,,L2 Active Power,kW,46.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:50:00+00:00,busbar,,L1 Active Power,kW,38.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:50:00+00:00,busbar,,N Current (RMS),A,101.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:50:00+00:00,busbar,,L3 Current (RMS),A,201.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:50:00+00:00,busbar,,L2 Current (RMS),A,195.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:50:00+00:00,busbar,,L1 Current (RMS),A,169.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:40:00+00:00,feeder,5.0,N Current (RMS),A,29.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,46.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,38.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,26.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,19.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,16.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:40:00+00:00,feeder,4.0,N Current (RMS),A,55.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,83.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,73.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,35.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:40:00+00:00,feeder,3.0,N Current (RMS),A,24.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:40:00+00:00,feeder,2.0,N Current (RMS),A,34.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,36.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,56.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:40:00+00:00,feeder,1.0,N Current (RMS),A,16.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,29.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:40:00+00:00,transformer,,Temperature,C,35.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:40:00+00:00,busbar,,L3 Active Power,kW,47.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:40:00+00:00,busbar,,L2 Active Power,kW,38.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:40:00+00:00,busbar,,L1 Active Power,kW,37.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:40:00+00:00,busbar,,N Current (RMS),A,100.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:40:00+00:00,busbar,,L3 Current (RMS),A,203.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:40:00+00:00,busbar,,L2 Current (RMS),A,166.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:40:00+00:00,busbar,,L1 Current (RMS),A,163.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,18.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:30:00+00:00,feeder,5.0,N Current (RMS),A,47.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,45.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,78.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,31.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,20.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:30:00+00:00,feeder,4.0,N Current (RMS),A,58.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,86.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,76.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,33.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:30:00+00:00,feeder,3.0,N Current (RMS),A,16.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,17.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:30:00+00:00,feeder,2.0,N Current (RMS),A,49.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,37.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,76.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:30:00+00:00,feeder,1.0,N Current (RMS),A,12.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:30:00+00:00,transformer,,Temperature,C,36.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:30:00+00:00,busbar,,L3 Active Power,kW,46.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:30:00+00:00,busbar,,L2 Active Power,kW,47.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:30:00+00:00,busbar,,L1 Active Power,kW,37.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:30:00+00:00,busbar,,N Current (RMS),A,100.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:30:00+00:00,busbar,,L3 Current (RMS),A,196.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:30:00+00:00,busbar,,L2 Current (RMS),A,202.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:30:00+00:00,busbar,,L1 Current (RMS),A,163.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:20:00+00:00,feeder,5.0,N Current (RMS),A,35.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,45.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,52.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,22.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,29.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,20.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:20:00+00:00,feeder,4.0,N Current (RMS),A,83.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,122.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,84.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,34.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:20:00+00:00,feeder,3.0,N Current (RMS),A,18.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
