Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:20:00+00:00,feeder,2.0,N Current (RMS),A,36.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,37.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,55.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:20:00+00:00,feeder,1.0,N Current (RMS),A,19.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,32.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:20:00+00:00,transformer,,Temperature,C,36.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:20:00+00:00,busbar,,L3 Active Power,kW,55.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:20:00+00:00,busbar,,L2 Active Power,kW,47.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:20:00+00:00,busbar,,L1 Active Power,kW,31.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:20:00+00:00,busbar,,N Current (RMS),A,125.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:20:00+00:00,busbar,,L3 Current (RMS),A,233.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:20:00+00:00,busbar,,L2 Current (RMS),A,198.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:20:00+00:00,busbar,,L1 Current (RMS),A,139.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:10:00+00:00,feeder,5.0,N Current (RMS),A,26.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,38.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,39.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,21.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,18.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,18.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:10:00+00:00,feeder,4.0,N Current (RMS),A,51.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,79.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,78.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,38.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:10:00+00:00,feeder,3.0,N Current (RMS),A,24.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,16.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:10:00+00:00,feeder,2.0,N Current (RMS),A,48.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,71.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,58.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:10:00+00:00,feeder,1.0,N Current (RMS),A,21.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:10:00+00:00,transformer,,Temperature,C,36.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:10:00+00:00,busbar,,L3 Active Power,kW,53.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:10:00+00:00,busbar,,L2 Active Power,kW,42.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:10:00+00:00,busbar,,L1 Active Power,kW,32.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:10:00+00:00,busbar,,N Current (RMS),A,114.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:10:00+00:00,busbar,,L3 Current (RMS),A,225.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:10:00+00:00,busbar,,L2 Current (RMS),A,177.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:10:00+00:00,busbar,,L1 Current (RMS),A,141.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:00:00+00:00,feeder,5.0,N Current (RMS),A,24.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,35.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,36.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,27.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,19.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:00:00+00:00,feeder,4.0,N Current (RMS),A,44.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,82.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,51.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,47.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:00:00+00:00,feeder,3.0,N Current (RMS),A,34.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:00:00+00:00,feeder,2.0,N Current (RMS),A,42.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,33.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,67.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:00:00+00:00,feeder,1.0,N Current (RMS),A,22.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,34.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:00:00+00:00,transformer,,Temperature,C,36.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:00:00+00:00,busbar,,L3 Active Power,kW,46.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:00:00+00:00,busbar,,L2 Active Power,kW,40.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:00:00+00:00,busbar,,L1 Active Power,kW,36.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:00:00+00:00,busbar,,N Current (RMS),A,100.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:00:00+00:00,busbar,,L3 Current (RMS),A,198.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:00:00+00:00,busbar,,L2 Current (RMS),A,170.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 17:00:00+00:00,busbar,,L1 Current (RMS),A,156.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,14.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:50:00+00:00,feeder,5.0,N Current (RMS),A,42.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,34.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,64.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,25.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:50:00+00:00,feeder,4.0,N Current (RMS),A,32.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,62.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,45.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,59.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:50:00+00:00,feeder,3.0,N Current (RMS),A,40.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,34.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,44.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,18.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:50:00+00:00,feeder,2.0,N Current (RMS),A,51.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,43.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,79.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:50:00+00:00,feeder,1.0,N Current (RMS),A,19.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:50:00+00:00,transformer,,Temperature,C,36.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:50:00+00:00,busbar,,L3 Active Power,kW,37.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:50:00+00:00,busbar,,L2 Active Power,kW,51.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:50:00+00:00,busbar,,L1 Active Power,kW,41.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:50:00+00:00,busbar,,N Current (RMS),A,107.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:50:00+00:00,busbar,,L3 Current (RMS),A,162.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:50:00+00:00,busbar,,L2 Current (RMS),A,216.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:50:00+00:00,busbar,,L1 Current (RMS),A,178.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,13.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:40:00+00:00,feeder,5.0,N Current (RMS),A,42.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,41.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,59.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:40:00+00:00,feeder,4.0,N Current (RMS),A,36.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,75.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,55.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,63.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:40:00+00:00,feeder,3.0,N Current (RMS),A,37.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,42.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,38.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:40:00+00:00,feeder,2.0,N Current (RMS),A,43.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,47.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,69.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:40:00+00:00,feeder,1.0,N Current (RMS),A,17.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:40:00+00:00,transformer,,Temperature,C,37.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:40:00+00:00,busbar,,L3 Active Power,kW,50.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:40:00+00:00,busbar,,L2 Active Power,kW,49.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:40:00+00:00,busbar,,L1 Active Power,kW,40.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:40:00+00:00,busbar,,N Current (RMS),A,105.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:40:00+00:00,busbar,,L3 Current (RMS),A,218.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:40:00+00:00,busbar,,L2 Current (RMS),A,208.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:40:00+00:00,busbar,,L1 Current (RMS),A,174.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,13.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:30:00+00:00,feeder,5.0,N Current (RMS),A,43.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,56.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,50.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,19.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:30:00+00:00,feeder,4.0,N Current (RMS),A,40.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,83.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,76.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,85.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:30:00+00:00,feeder,3.0,N Current (RMS),A,26.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,15.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:30:00+00:00,feeder,2.0,N Current (RMS),A,42.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,63.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,62.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:30:00+00:00,feeder,1.0,N Current (RMS),A,19.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:30:00+00:00,transformer,,Temperature,C,37.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:30:00+00:00,busbar,,L3 Active Power,kW,58.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:30:00+00:00,busbar,,L2 Active Power,kW,49.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:30:00+00:00,busbar,,L1 Active Power,kW,41.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:30:00+00:00,busbar,,N Current (RMS),A,109.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:30:00+00:00,busbar,,L3 Current (RMS),A,243.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:30:00+00:00,busbar,,L2 Current (RMS),A,210.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:30:00+00:00,busbar,,L1 Current (RMS),A,178.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,14.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:20:00+00:00,feeder,5.0,N Current (RMS),A,42.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,47.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,60.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,18.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:20:00+00:00,feeder,4.0,N Current (RMS),A,43.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,78.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,55.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,67.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:20:00+00:00,feeder,3.0,N Current (RMS),A,29.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:20:00+00:00,feeder,2.0,N Current (RMS),A,35.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,32.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,49.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:20:00+00:00,feeder,1.0,N Current (RMS),A,24.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,29.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,29.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:20:00+00:00,transformer,,Temperature,C,37.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:20:00+00:00,busbar,,L3 Active Power,kW,42.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:20:00+00:00,busbar,,L2 Active Power,kW,45.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:20:00+00:00,busbar,,L1 Active Power,kW,36.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:20:00+00:00,busbar,,N Current (RMS),A,90.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:20:00+00:00,busbar,,L3 Current (RMS),A,181.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:20:00+00:00,busbar,,L2 Current (RMS),A,193.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:20:00+00:00,busbar,,L1 Current (RMS),A,157.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,13.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:10:00+00:00,feeder,5.0,N Current (RMS),A,42.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,47.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,57.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:10:00+00:00,feeder,4.0,N Current (RMS),A,49.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,71.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,39.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,78.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:10:00+00:00,feeder,3.0,N Current (RMS),A,35.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,40.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:10:00+00:00,feeder,2.0,N Current (RMS),A,29.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,38.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:10:00+00:00,feeder,1.0,N Current (RMS),A,18.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,29.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:10:00+00:00,transformer,,Temperature,C,38.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:10:00+00:00,busbar,,L3 Active Power,kW,41.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:10:00+00:00,busbar,,L2 Active Power,kW,37.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:10:00+00:00,busbar,,L1 Active Power,kW,37.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:10:00+00:00,busbar,,N Current (RMS),A,91.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:10:00+00:00,busbar,,L3 Current (RMS),A,178.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:10:00+00:00,busbar,,L2 Current (RMS),A,157.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:10:00+00:00,busbar,,L1 Current (RMS),A,165.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
