Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:00:00+00:00,feeder,5.0,N Current (RMS),A,32.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,24.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,51.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,31.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,20.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:00:00+00:00,feeder,4.0,N Current (RMS),A,64.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,89.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,41.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,32.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,-1.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:00:00+00:00,feeder,3.0,N Current (RMS),A,38.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,33.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:00:00+00:00,feeder,2.0,N Current (RMS),A,31.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,43.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:00:00+00:00,feeder,1.0,N Current (RMS),A,13.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:00:00+00:00,transformer,,Temperature,C,38.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:00:00+00:00,busbar,,L3 Active Power,kW,41.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:00:00+00:00,busbar,,L2 Active Power,kW,40.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:00:00+00:00,busbar,,L1 Active Power,kW,21.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:00:00+00:00,busbar,,N Current (RMS),A,119.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:00:00+00:00,busbar,,L3 Current (RMS),A,178.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:00:00+00:00,busbar,,L2 Current (RMS),A,172.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 16:00:00+00:00,busbar,,L1 Current (RMS),A,100.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:50:00+00:00,feeder,5.0,N Current (RMS),A,24.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,27.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,40.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,28.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:50:00+00:00,feeder,4.0,N Current (RMS),A,38.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,61.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,36.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,37.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:50:00+00:00,feeder,3.0,N Current (RMS),A,27.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:50:00+00:00,feeder,2.0,N Current (RMS),A,22.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:50:00+00:00,feeder,1.0,N Current (RMS),A,14.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:50:00+00:00,transformer,,Temperature,C,38.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:50:00+00:00,busbar,,L3 Active Power,kW,34.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:50:00+00:00,busbar,,L2 Active Power,kW,31.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:50:00+00:00,busbar,,L1 Active Power,kW,21.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:50:00+00:00,busbar,,N Current (RMS),A,97.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:50:00+00:00,busbar,,L3 Current (RMS),A,149.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:50:00+00:00,busbar,,L2 Current (RMS),A,136.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:50:00+00:00,busbar,,L1 Current (RMS),A,98.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:40:00+00:00,feeder,5.0,N Current (RMS),A,41.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,27.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,50.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:40:00+00:00,feeder,4.0,N Current (RMS),A,57.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,72.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:40:00+00:00,feeder,3.0,N Current (RMS),A,24.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:40:00+00:00,feeder,2.0,N Current (RMS),A,28.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,38.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:40:00+00:00,feeder,1.0,N Current (RMS),A,18.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:40:00+00:00,transformer,,Temperature,C,39.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:40:00+00:00,busbar,,L3 Active Power,kW,39.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:40:00+00:00,busbar,,L2 Active Power,kW,27.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:40:00+00:00,busbar,,L1 Active Power,kW,17.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:40:00+00:00,busbar,,N Current (RMS),A,121.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:40:00+00:00,busbar,,L3 Current (RMS),A,172.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:40:00+00:00,busbar,,L2 Current (RMS),A,121.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:40:00+00:00,busbar,,L1 Current (RMS),A,86.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:30:00+00:00,feeder,5.0,N Current (RMS),A,30.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,30.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,41.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:30:00+00:00,feeder,4.0,N Current (RMS),A,46.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,59.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:30:00+00:00,feeder,3.0,N Current (RMS),A,17.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:30:00+00:00,feeder,2.0,N Current (RMS),A,23.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:30:00+00:00,feeder,1.0,N Current (RMS),A,20.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,30.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:30:00+00:00,transformer,,Temperature,C,39.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:30:00+00:00,busbar,,L3 Active Power,kW,32.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:30:00+00:00,busbar,,L2 Active Power,kW,24.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:30:00+00:00,busbar,,L1 Active Power,kW,15.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:30:00+00:00,busbar,,N Current (RMS),A,103.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:30:00+00:00,busbar,,L3 Current (RMS),A,140.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:30:00+00:00,busbar,,L2 Current (RMS),A,106.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:30:00+00:00,busbar,,L1 Current (RMS),A,79.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:20:00+00:00,feeder,5.0,N Current (RMS),A,22.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,28.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,22.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:20:00+00:00,feeder,4.0,N Current (RMS),A,47.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,66.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,39.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:20:00+00:00,feeder,3.0,N Current (RMS),A,16.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:20:00+00:00,feeder,2.0,N Current (RMS),A,26.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:20:00+00:00,feeder,1.0,N Current (RMS),A,10.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:20:00+00:00,transformer,,Temperature,C,39.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:20:00+00:00,busbar,,L3 Active Power,kW,30.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:20:00+00:00,busbar,,L2 Active Power,kW,19.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:20:00+00:00,busbar,,L1 Active Power,kW,24.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:20:00+00:00,busbar,,N Current (RMS),A,88.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:20:00+00:00,busbar,,L3 Current (RMS),A,133.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:20:00+00:00,busbar,,L2 Current (RMS),A,86.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:20:00+00:00,busbar,,L1 Current (RMS),A,112.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:10:00+00:00,feeder,5.0,N Current (RMS),A,25.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,18.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,32.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,23.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:10:00+00:00,feeder,4.0,N Current (RMS),A,44.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,68.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,60.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,39.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:10:00+00:00,feeder,3.0,N Current (RMS),A,15.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:10:00+00:00,feeder,2.0,N Current (RMS),A,23.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:10:00+00:00,feeder,1.0,N Current (RMS),A,10.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:10:00+00:00,transformer,,Temperature,C,38.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:10:00+00:00,busbar,,L3 Active Power,kW,22.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:10:00+00:00,busbar,,L2 Active Power,kW,29.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:10:00+00:00,busbar,,L1 Active Power,kW,21.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:10:00+00:00,busbar,,N Current (RMS),A,88.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:10:00+00:00,busbar,,L3 Current (RMS),A,105.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:10:00+00:00,busbar,,L2 Current (RMS),A,129.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:10:00+00:00,busbar,,L1 Current (RMS),A,99.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:00:00+00:00,feeder,5.0,N Current (RMS),A,31.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,32.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:00:00+00:00,feeder,4.0,N Current (RMS),A,39.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,56.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,44.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:00:00+00:00,feeder,3.0,N Current (RMS),A,14.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:00:00+00:00,feeder,2.0,N Current (RMS),A,24.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:00:00+00:00,feeder,1.0,N Current (RMS),A,10.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:00:00+00:00,transformer,,Temperature,C,37.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:00:00+00:00,busbar,,L3 Active Power,kW,20.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:00:00+00:00,busbar,,L2 Active Power,kW,24.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:00:00+00:00,busbar,,L1 Active Power,kW,14.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:00:00+00:00,busbar,,N Current (RMS),A,89.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:00:00+00:00,busbar,,L3 Current (RMS),A,99.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:00:00+00:00,busbar,,L2 Current (RMS),A,108.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 15:00:00+00:00,busbar,,L1 Current (RMS),A,75.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:50:00+00:00,feeder,5.0,N Current (RMS),A,31.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,22.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,31.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:50:00+00:00,feeder,4.0,N Current (RMS),A,36.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,52.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:50:00+00:00,feeder,3.0,N Current (RMS),A,17.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:50:00+00:00,feeder,2.0,N Current (RMS),A,28.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
