Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:50:00+00:00,feeder,1.0,N Current (RMS),A,12.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:50:00+00:00,transformer,,Temperature,C,38.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:50:00+00:00,busbar,,L3 Active Power,kW,22.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:50:00+00:00,busbar,,L2 Active Power,kW,21.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:50:00+00:00,busbar,,L1 Active Power,kW,19.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:50:00+00:00,busbar,,N Current (RMS),A,82.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:50:00+00:00,busbar,,L3 Current (RMS),A,103.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:50:00+00:00,busbar,,L2 Current (RMS),A,94.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:50:00+00:00,busbar,,L1 Current (RMS),A,94.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:40:00+00:00,feeder,5.0,N Current (RMS),A,25.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,24.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,30.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:40:00+00:00,feeder,4.0,N Current (RMS),A,35.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,54.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,40.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,38.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:40:00+00:00,feeder,3.0,N Current (RMS),A,17.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:40:00+00:00,feeder,2.0,N Current (RMS),A,30.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:40:00+00:00,feeder,1.0,N Current (RMS),A,13.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:40:00+00:00,transformer,,Temperature,C,38.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:40:00+00:00,busbar,,L3 Active Power,kW,27.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:40:00+00:00,busbar,,L2 Active Power,kW,23.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:40:00+00:00,busbar,,L1 Active Power,kW,21.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:40:00+00:00,busbar,,N Current (RMS),A,84.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:40:00+00:00,busbar,,L3 Current (RMS),A,124.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:40:00+00:00,busbar,,L2 Current (RMS),A,100.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:40:00+00:00,busbar,,L1 Current (RMS),A,101.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:30:00+00:00,feeder,5.0,N Current (RMS),A,25.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,25.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,30.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:30:00+00:00,feeder,4.0,N Current (RMS),A,46.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,56.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,78.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:30:00+00:00,feeder,3.0,N Current (RMS),A,17.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:30:00+00:00,feeder,2.0,N Current (RMS),A,28.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:30:00+00:00,feeder,1.0,N Current (RMS),A,13.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:30:00+00:00,transformer,,Temperature,C,39.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:30:00+00:00,busbar,,L3 Active Power,kW,27.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:30:00+00:00,busbar,,L2 Active Power,kW,23.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:30:00+00:00,busbar,,L1 Active Power,kW,28.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:30:00+00:00,busbar,,N Current (RMS),A,83.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:30:00+00:00,busbar,,L3 Current (RMS),A,125.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:30:00+00:00,busbar,,L2 Current (RMS),A,101.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:30:00+00:00,busbar,,L1 Current (RMS),A,127.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,-0.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:20:00+00:00,feeder,5.0,N Current (RMS),A,31.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,28.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:20:00+00:00,feeder,4.0,N Current (RMS),A,37.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,54.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,36.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,44.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:20:00+00:00,feeder,3.0,N Current (RMS),A,15.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:20:00+00:00,feeder,2.0,N Current (RMS),A,26.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:20:00+00:00,feeder,1.0,N Current (RMS),A,15.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:20:00+00:00,transformer,,Temperature,C,41.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:20:00+00:00,busbar,,L3 Active Power,kW,20.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:20:00+00:00,busbar,,L2 Active Power,kW,24.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:20:00+00:00,busbar,,L1 Active Power,kW,13.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:20:00+00:00,busbar,,N Current (RMS),A,91.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:20:00+00:00,busbar,,L3 Current (RMS),A,96.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:20:00+00:00,busbar,,L2 Current (RMS),A,106.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:20:00+00:00,busbar,,L1 Current (RMS),A,77.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:10:00+00:00,feeder,5.0,N Current (RMS),A,30.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,19.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,33.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,10.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:10:00+00:00,feeder,4.0,N Current (RMS),A,47.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,55.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:10:00+00:00,feeder,3.0,N Current (RMS),A,15.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:10:00+00:00,feeder,2.0,N Current (RMS),A,28.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:10:00+00:00,feeder,1.0,N Current (RMS),A,11.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:10:00+00:00,transformer,,Temperature,C,41.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:10:00+00:00,busbar,,L3 Active Power,kW,18.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:10:00+00:00,busbar,,L2 Active Power,kW,19.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:10:00+00:00,busbar,,L1 Active Power,kW,8.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:10:00+00:00,busbar,,N Current (RMS),A,91.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:10:00+00:00,busbar,,L3 Current (RMS),A,89.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:10:00+00:00,busbar,,L2 Current (RMS),A,86.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:10:00+00:00,busbar,,L1 Current (RMS),A,56.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,14.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,-0.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:00:00+00:00,feeder,5.0,N Current (RMS),A,60.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,22.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,65.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,10.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:00:00+00:00,feeder,4.0,N Current (RMS),A,67.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,71.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,-2.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:00:00+00:00,feeder,3.0,N Current (RMS),A,19.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:00:00+00:00,feeder,2.0,N Current (RMS),A,24.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:00:00+00:00,feeder,1.0,N Current (RMS),A,11.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:00:00+00:00,transformer,,Temperature,C,40.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:00:00+00:00,busbar,,L3 Active Power,kW,24.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:00:00+00:00,busbar,,L2 Active Power,kW,22.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:00:00+00:00,busbar,,L1 Active Power,kW,5.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:00:00+00:00,busbar,,N Current (RMS),A,114.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:00:00+00:00,busbar,,L3 Current (RMS),A,109.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:00:00+00:00,busbar,,L2 Current (RMS),A,101.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 14:00:00+00:00,busbar,,L1 Current (RMS),A,50.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,18.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:50:00+00:00,feeder,5.0,N Current (RMS),A,75.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,18.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,77.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:50:00+00:00,feeder,4.0,N Current (RMS),A,76.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,79.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,-1.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,-2.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:50:00+00:00,feeder,3.0,N Current (RMS),A,20.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:50:00+00:00,feeder,2.0,N Current (RMS),A,22.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:50:00+00:00,feeder,1.0,N Current (RMS),A,12.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:50:00+00:00,transformer,,Temperature,C,39.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:50:00+00:00,busbar,,L3 Active Power,kW,23.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:50:00+00:00,busbar,,L2 Active Power,kW,28.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:50:00+00:00,busbar,,L1 Active Power,kW,3.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:50:00+00:00,busbar,,N Current (RMS),A,134.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:50:00+00:00,busbar,,L3 Current (RMS),A,105.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:50:00+00:00,busbar,,L2 Current (RMS),A,123.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:50:00+00:00,busbar,,L1 Current (RMS),A,49.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,18.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,-1.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:40:00+00:00,feeder,5.0,N Current (RMS),A,77.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,16.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,75.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:40:00+00:00,feeder,4.0,N Current (RMS),A,64.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,66.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,-2.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:40:00+00:00,feeder,3.0,N Current (RMS),A,19.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:40:00+00:00,feeder,2.0,N Current (RMS),A,23.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:40:00+00:00,feeder,1.0,N Current (RMS),A,10.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:40:00+00:00,transformer,,Temperature,C,36.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:40:00+00:00,busbar,,L3 Active Power,kW,21.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:40:00+00:00,busbar,,L2 Active Power,kW,27.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:40:00+00:00,busbar,,L1 Active Power,kW,-0.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:40:00+00:00,busbar,,N Current (RMS),A,144.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:40:00+00:00,busbar,,L3 Current (RMS),A,100.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:40:00+00:00,busbar,,L2 Current (RMS),A,120.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:40:00+00:00,busbar,,L1 Current (RMS),A,47.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,16.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:30:00+00:00,feeder,5.0,N Current (RMS),A,55.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,35.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,73.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,18.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
