Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:30:00+00:00,feeder,4.0,N Current (RMS),A,57.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,70.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,35.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:30:00+00:00,feeder,3.0,N Current (RMS),A,13.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:30:00+00:00,feeder,2.0,N Current (RMS),A,22.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:30:00+00:00,feeder,1.0,N Current (RMS),A,14.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:30:00+00:00,transformer,,Temperature,C,35.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:30:00+00:00,busbar,,L3 Active Power,kW,32.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:30:00+00:00,busbar,,L2 Active Power,kW,34.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:30:00+00:00,busbar,,L1 Active Power,kW,13.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:30:00+00:00,busbar,,N Current (RMS),A,123.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:30:00+00:00,busbar,,L3 Current (RMS),A,143.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:30:00+00:00,busbar,,L2 Current (RMS),A,147.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:30:00+00:00,busbar,,L1 Current (RMS),A,74.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:20:00+00:00,feeder,5.0,N Current (RMS),A,29.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,34.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,35.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:20:00+00:00,feeder,4.0,N Current (RMS),A,54.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,63.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:20:00+00:00,feeder,3.0,N Current (RMS),A,13.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:20:00+00:00,feeder,2.0,N Current (RMS),A,22.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:20:00+00:00,feeder,1.0,N Current (RMS),A,17.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:20:00+00:00,transformer,,Temperature,C,36.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:20:00+00:00,busbar,,L3 Active Power,kW,31.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:20:00+00:00,busbar,,L2 Active Power,kW,28.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:20:00+00:00,busbar,,L1 Active Power,kW,14.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:20:00+00:00,busbar,,N Current (RMS),A,110.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:20:00+00:00,busbar,,L3 Current (RMS),A,139.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:20:00+00:00,busbar,,L2 Current (RMS),A,122.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:20:00+00:00,busbar,,L1 Current (RMS),A,75.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:10:00+00:00,feeder,5.0,N Current (RMS),A,30.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,29.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,28.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:10:00+00:00,feeder,4.0,N Current (RMS),A,39.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,40.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:10:00+00:00,feeder,3.0,N Current (RMS),A,18.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:10:00+00:00,feeder,2.0,N Current (RMS),A,25.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:10:00+00:00,feeder,1.0,N Current (RMS),A,22.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:10:00+00:00,transformer,,Temperature,C,37.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:10:00+00:00,busbar,,L3 Active Power,kW,19.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:10:00+00:00,busbar,,L2 Active Power,kW,23.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:10:00+00:00,busbar,,L1 Active Power,kW,7.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:10:00+00:00,busbar,,N Current (RMS),A,107.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:10:00+00:00,busbar,,L3 Current (RMS),A,94.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:10:00+00:00,busbar,,L2 Current (RMS),A,105.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:10:00+00:00,busbar,,L1 Current (RMS),A,63.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:00:00+00:00,feeder,5.0,N Current (RMS),A,33.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,22.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,35.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:00:00+00:00,feeder,4.0,N Current (RMS),A,39.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,39.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,-2.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:00:00+00:00,feeder,3.0,N Current (RMS),A,22.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,-2.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:00:00+00:00,feeder,2.0,N Current (RMS),A,26.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:00:00+00:00,feeder,1.0,N Current (RMS),A,16.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:00:00+00:00,transformer,,Temperature,C,38.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:00:00+00:00,busbar,,L3 Active Power,kW,10.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:00:00+00:00,busbar,,L2 Active Power,kW,21.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:00:00+00:00,busbar,,L1 Active Power,kW,3.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:00:00+00:00,busbar,,N Current (RMS),A,106.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:00:00+00:00,busbar,,L3 Current (RMS),A,71.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:00:00+00:00,busbar,,L2 Current (RMS),A,95.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 13:00:00+00:00,busbar,,L1 Current (RMS),A,55.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:50:00+00:00,feeder,5.0,N Current (RMS),A,34.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,21.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,42.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:50:00+00:00,feeder,4.0,N Current (RMS),A,40.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,41.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:50:00+00:00,feeder,3.0,N Current (RMS),A,18.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:50:00+00:00,feeder,2.0,N Current (RMS),A,24.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:50:00+00:00,feeder,1.0,N Current (RMS),A,15.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:50:00+00:00,transformer,,Temperature,C,37.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:50:00+00:00,busbar,,L3 Active Power,kW,11.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:50:00+00:00,busbar,,L2 Active Power,kW,27.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:50:00+00:00,busbar,,L1 Active Power,kW,9.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:50:00+00:00,busbar,,N Current (RMS),A,114.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:50:00+00:00,busbar,,L3 Current (RMS),A,71.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:50:00+00:00,busbar,,L2 Current (RMS),A,121.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:50:00+00:00,busbar,,L1 Current (RMS),A,75.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:40:00+00:00,feeder,5.0,N Current (RMS),A,33.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,42.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,27.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:40:00+00:00,feeder,4.0,N Current (RMS),A,34.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,34.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:40:00+00:00,feeder,3.0,N Current (RMS),A,22.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:40:00+00:00,feeder,2.0,N Current (RMS),A,24.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:40:00+00:00,feeder,1.0,N Current (RMS),A,11.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:40:00+00:00,transformer,,Temperature,C,38.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:40:00+00:00,busbar,,L3 Active Power,kW,19.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:40:00+00:00,busbar,,L2 Active Power,kW,19.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:40:00+00:00,busbar,,L1 Active Power,kW,10.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:40:00+00:00,busbar,,N Current (RMS),A,94.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:40:00+00:00,busbar,,L3 Current (RMS),A,92.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:40:00+00:00,busbar,,L2 Current (RMS),A,90.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:40:00+00:00,busbar,,L1 Current (RMS),A,71.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:30:00+00:00,feeder,5.0,N Current (RMS),A,24.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,30.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:30:00+00:00,feeder,4.0,N Current (RMS),A,30.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,-1.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:30:00+00:00,feeder,3.0,N Current (RMS),A,22.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:30:00+00:00,feeder,2.0,N Current (RMS),A,25.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:30:00+00:00,feeder,1.0,N Current (RMS),A,10.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:30:00+00:00,transformer,,Temperature,C,38.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:30:00+00:00,busbar,,L3 Active Power,kW,14.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:30:00+00:00,busbar,,L2 Active Power,kW,20.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:30:00+00:00,busbar,,L1 Active Power,kW,11.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:30:00+00:00,busbar,,N Current (RMS),A,93.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:30:00+00:00,busbar,,L3 Current (RMS),A,77.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:30:00+00:00,busbar,,L2 Current (RMS),A,93.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:30:00+00:00,busbar,,L1 Current (RMS),A,70.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:20:00+00:00,feeder,5.0,N Current (RMS),A,30.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,31.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,40.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:20:00+00:00,feeder,4.0,N Current (RMS),A,35.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:20:00+00:00,feeder,3.0,N Current (RMS),A,20.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:20:00+00:00,feeder,2.0,N Current (RMS),A,27.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:20:00+00:00,feeder,1.0,N Current (RMS),A,10.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:20:00+00:00,transformer,,Temperature,C,38.2
