Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:20:00+00:00,busbar,,L3 Active Power,kW,13.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:20:00+00:00,busbar,,L2 Active Power,kW,24.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:20:00+00:00,busbar,,L1 Active Power,kW,14.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:20:00+00:00,busbar,,N Current (RMS),A,93.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:20:00+00:00,busbar,,L3 Current (RMS),A,74.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:20:00+00:00,busbar,,L2 Current (RMS),A,106.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:20:00+00:00,busbar,,L1 Current (RMS),A,79.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,13.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:10:00+00:00,feeder,5.0,N Current (RMS),A,39.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,30.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,58.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,44.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:10:00+00:00,feeder,4.0,N Current (RMS),A,29.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,-2.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:10:00+00:00,feeder,3.0,N Current (RMS),A,23.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:10:00+00:00,feeder,2.0,N Current (RMS),A,26.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:10:00+00:00,feeder,1.0,N Current (RMS),A,11.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:10:00+00:00,transformer,,Temperature,C,37.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:10:00+00:00,busbar,,L3 Active Power,kW,15.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:10:00+00:00,busbar,,L2 Active Power,kW,28.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:10:00+00:00,busbar,,L1 Active Power,kW,12.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:10:00+00:00,busbar,,N Current (RMS),A,101.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:10:00+00:00,busbar,,L3 Current (RMS),A,79.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:10:00+00:00,busbar,,L2 Current (RMS),A,122.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:10:00+00:00,busbar,,L1 Current (RMS),A,71.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:00:00+00:00,feeder,5.0,N Current (RMS),A,23.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,26.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,27.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:00:00+00:00,feeder,4.0,N Current (RMS),A,46.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,47.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,-2.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:00:00+00:00,feeder,3.0,N Current (RMS),A,21.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:00:00+00:00,feeder,2.0,N Current (RMS),A,31.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:00:00+00:00,feeder,1.0,N Current (RMS),A,10.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:00:00+00:00,transformer,,Temperature,C,36.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:00:00+00:00,busbar,,L3 Active Power,kW,15.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:00:00+00:00,busbar,,L2 Active Power,kW,24.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:00:00+00:00,busbar,,L1 Active Power,kW,4.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:00:00+00:00,busbar,,N Current (RMS),A,107.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:00:00+00:00,busbar,,L3 Current (RMS),A,77.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:00:00+00:00,busbar,,L2 Current (RMS),A,108.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 12:00:00+00:00,busbar,,L1 Current (RMS),A,53.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:50:00+00:00,feeder,5.0,N Current (RMS),A,22.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,30.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,25.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,31.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:50:00+00:00,feeder,4.0,N Current (RMS),A,41.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,40.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,52.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:50:00+00:00,feeder,3.0,N Current (RMS),A,16.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:50:00+00:00,feeder,2.0,N Current (RMS),A,29.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:50:00+00:00,feeder,1.0,N Current (RMS),A,13.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:50:00+00:00,transformer,,Temperature,C,34.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:50:00+00:00,busbar,,L3 Active Power,kW,25.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:50:00+00:00,busbar,,L2 Active Power,kW,25.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:50:00+00:00,busbar,,L1 Active Power,kW,15.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:50:00+00:00,busbar,,N Current (RMS),A,94.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:50:00+00:00,busbar,,L3 Current (RMS),A,120.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:50:00+00:00,busbar,,L2 Current (RMS),A,110.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:50:00+00:00,busbar,,L1 Current (RMS),A,85.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:40:00+00:00,feeder,5.0,N Current (RMS),A,29.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,38.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,25.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,19.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:40:00+00:00,feeder,4.0,N Current (RMS),A,51.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,37.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,65.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:40:00+00:00,feeder,3.0,N Current (RMS),A,33.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,39.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:40:00+00:00,feeder,2.0,N Current (RMS),A,26.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:40:00+00:00,feeder,1.0,N Current (RMS),A,12.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:40:00+00:00,transformer,,Temperature,C,35.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:40:00+00:00,busbar,,L3 Active Power,kW,25.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:40:00+00:00,busbar,,L2 Active Power,kW,27.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:40:00+00:00,busbar,,L1 Active Power,kW,17.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:40:00+00:00,busbar,,N Current (RMS),A,91.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:40:00+00:00,busbar,,L3 Current (RMS),A,116.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:40:00+00:00,busbar,,L2 Current (RMS),A,121.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:40:00+00:00,busbar,,L1 Current (RMS),A,91.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:30:00+00:00,feeder,5.0,N Current (RMS),A,24.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,31.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,26.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,20.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:30:00+00:00,feeder,4.0,N Current (RMS),A,31.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,-1.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:30:00+00:00,feeder,3.0,N Current (RMS),A,37.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,36.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:30:00+00:00,feeder,2.0,N Current (RMS),A,25.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:30:00+00:00,feeder,1.0,N Current (RMS),A,10.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:30:00+00:00,transformer,,Temperature,C,35.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:30:00+00:00,busbar,,L3 Active Power,kW,17.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:30:00+00:00,busbar,,L2 Active Power,kW,16.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:30:00+00:00,busbar,,L1 Active Power,kW,13.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:30:00+00:00,busbar,,N Current (RMS),A,86.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:30:00+00:00,busbar,,L3 Current (RMS),A,84.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:30:00+00:00,busbar,,L2 Current (RMS),A,77.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:30:00+00:00,busbar,,L1 Current (RMS),A,77.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:20:00+00:00,feeder,5.0,N Current (RMS),A,25.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,32.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,29.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:20:00+00:00,feeder,4.0,N Current (RMS),A,35.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,37.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:20:00+00:00,feeder,3.0,N Current (RMS),A,22.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:20:00+00:00,feeder,2.0,N Current (RMS),A,26.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:20:00+00:00,feeder,1.0,N Current (RMS),A,29.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,34.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:20:00+00:00,transformer,,Temperature,C,34.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:20:00+00:00,busbar,,L3 Active Power,kW,26.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:20:00+00:00,busbar,,L2 Active Power,kW,24.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:20:00+00:00,busbar,,L1 Active Power,kW,15.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:20:00+00:00,busbar,,N Current (RMS),A,98.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:20:00+00:00,busbar,,L3 Current (RMS),A,121.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:20:00+00:00,busbar,,L2 Current (RMS),A,108.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:20:00+00:00,busbar,,L1 Current (RMS),A,87.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:10:00+00:00,feeder,5.0,N Current (RMS),A,27.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,35.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:10:00+00:00,feeder,4.0,N Current (RMS),A,30.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:10:00+00:00,feeder,3.0,N Current (RMS),A,24.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:10:00+00:00,feeder,2.0,N Current (RMS),A,23.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:10:00+00:00,feeder,1.0,N Current (RMS),A,35.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,45.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:10:00+00:00,transformer,,Temperature,C,34.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:10:00+00:00,busbar,,L3 Active Power,kW,20.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:10:00+00:00,busbar,,L2 Active Power,kW,26.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:10:00+00:00,busbar,,L1 Active Power,kW,12.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:10:00+00:00,busbar,,N Current (RMS),A,93.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:10:00+00:00,busbar,,L3 Current (RMS),A,99.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:10:00+00:00,busbar,,L2 Current (RMS),A,116.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:10:00+00:00,busbar,,L1 Current (RMS),A,74.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:00:00+00:00,feeder,5.0,N Current (RMS),A,31.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,35.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,23.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:00:00+00:00,feeder,4.0,N Current (RMS),A,38.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,40.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
