Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:00:00+00:00,feeder,3.0,N Current (RMS),A,33.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:00:00+00:00,feeder,2.0,N Current (RMS),A,31.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:00:00+00:00,feeder,1.0,N Current (RMS),A,13.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:00:00+00:00,transformer,,Temperature,C,34.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:00:00+00:00,busbar,,L3 Active Power,kW,17.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:00:00+00:00,busbar,,L2 Active Power,kW,22.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:00:00+00:00,busbar,,L1 Active Power,kW,4.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:00:00+00:00,busbar,,N Current (RMS),A,106.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:00:00+00:00,busbar,,L3 Current (RMS),A,88.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:00:00+00:00,busbar,,L2 Current (RMS),A,101.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 11:00:00+00:00,busbar,,L1 Current (RMS),A,52.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:50:00+00:00,feeder,5.0,N Current (RMS),A,37.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,45.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,35.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:50:00+00:00,feeder,4.0,N Current (RMS),A,45.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,49.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,47.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:50:00+00:00,feeder,3.0,N Current (RMS),A,23.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:50:00+00:00,feeder,2.0,N Current (RMS),A,40.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,40.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:50:00+00:00,feeder,1.0,N Current (RMS),A,15.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:50:00+00:00,transformer,,Temperature,C,33.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:50:00+00:00,busbar,,L3 Active Power,kW,26.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:50:00+00:00,busbar,,L2 Active Power,kW,33.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:50:00+00:00,busbar,,L1 Active Power,kW,8.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:50:00+00:00,busbar,,N Current (RMS),A,125.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:50:00+00:00,busbar,,L3 Current (RMS),A,121.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:50:00+00:00,busbar,,L2 Current (RMS),A,144.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:50:00+00:00,busbar,,L1 Current (RMS),A,66.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:40:00+00:00,feeder,5.0,N Current (RMS),A,37.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,46.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,34.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:40:00+00:00,feeder,4.0,N Current (RMS),A,49.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,49.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,54.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,47.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:40:00+00:00,feeder,3.0,N Current (RMS),A,18.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:40:00+00:00,feeder,2.0,N Current (RMS),A,37.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,39.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:40:00+00:00,feeder,1.0,N Current (RMS),A,11.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:40:00+00:00,transformer,,Temperature,C,33.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:40:00+00:00,busbar,,L3 Active Power,kW,23.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:40:00+00:00,busbar,,L2 Active Power,kW,31.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:40:00+00:00,busbar,,L1 Active Power,kW,15.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:40:00+00:00,busbar,,N Current (RMS),A,112.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:40:00+00:00,busbar,,L3 Current (RMS),A,108.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:40:00+00:00,busbar,,L2 Current (RMS),A,142.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:40:00+00:00,busbar,,L1 Current (RMS),A,82.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:30:00+00:00,feeder,5.0,N Current (RMS),A,34.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,40.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,31.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:30:00+00:00,feeder,4.0,N Current (RMS),A,43.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,44.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,49.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,-1.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:30:00+00:00,feeder,3.0,N Current (RMS),A,19.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:30:00+00:00,feeder,2.0,N Current (RMS),A,26.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:30:00+00:00,feeder,1.0,N Current (RMS),A,13.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:30:00+00:00,transformer,,Temperature,C,33.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:30:00+00:00,busbar,,L3 Active Power,kW,19.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:30:00+00:00,busbar,,L2 Active Power,kW,18.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:30:00+00:00,busbar,,L1 Active Power,kW,13.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:30:00+00:00,busbar,,N Current (RMS),A,89.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:30:00+00:00,busbar,,L3 Current (RMS),A,97.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:30:00+00:00,busbar,,L2 Current (RMS),A,83.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:30:00+00:00,busbar,,L1 Current (RMS),A,71.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:20:00+00:00,feeder,5.0,N Current (RMS),A,36.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,45.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,32.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:20:00+00:00,feeder,4.0,N Current (RMS),A,38.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,37.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,30.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:20:00+00:00,feeder,3.0,N Current (RMS),A,20.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:20:00+00:00,feeder,2.0,N Current (RMS),A,26.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:20:00+00:00,feeder,1.0,N Current (RMS),A,14.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:20:00+00:00,transformer,,Temperature,C,32.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:20:00+00:00,busbar,,L3 Active Power,kW,24.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:20:00+00:00,busbar,,L2 Active Power,kW,19.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:20:00+00:00,busbar,,L1 Active Power,kW,8.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:20:00+00:00,busbar,,N Current (RMS),A,103.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:20:00+00:00,busbar,,L3 Current (RMS),A,111.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:20:00+00:00,busbar,,L2 Current (RMS),A,87.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:20:00+00:00,busbar,,L1 Current (RMS),A,63.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:10:00+00:00,feeder,5.0,N Current (RMS),A,29.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,32.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,38.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:10:00+00:00,feeder,4.0,N Current (RMS),A,51.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,50.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,38.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:10:00+00:00,feeder,3.0,N Current (RMS),A,13.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:10:00+00:00,feeder,2.0,N Current (RMS),A,28.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:10:00+00:00,feeder,1.0,N Current (RMS),A,10.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:10:00+00:00,transformer,,Temperature,C,31.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:10:00+00:00,busbar,,L3 Active Power,kW,24.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:10:00+00:00,busbar,,L2 Active Power,kW,23.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:10:00+00:00,busbar,,L1 Active Power,kW,10.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:10:00+00:00,busbar,,N Current (RMS),A,106.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:10:00+00:00,busbar,,L3 Current (RMS),A,112.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:10:00+00:00,busbar,,L2 Current (RMS),A,103.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:10:00+00:00,busbar,,L1 Current (RMS),A,66.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:00:00+00:00,feeder,5.0,N Current (RMS),A,22.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,35.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,30.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,22.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:00:00+00:00,feeder,4.0,N Current (RMS),A,37.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,43.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:00:00+00:00,feeder,3.0,N Current (RMS),A,15.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:00:00+00:00,feeder,2.0,N Current (RMS),A,31.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,38.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:00:00+00:00,feeder,1.0,N Current (RMS),A,12.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:00:00+00:00,transformer,,Temperature,C,30.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:00:00+00:00,busbar,,L3 Active Power,kW,24.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:00:00+00:00,busbar,,L2 Active Power,kW,24.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:00:00+00:00,busbar,,L1 Active Power,kW,15.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:00:00+00:00,busbar,,N Current (RMS),A,95.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:00:00+00:00,busbar,,L3 Current (RMS),A,110.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:00:00+00:00,busbar,,L2 Current (RMS),A,111.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 10:00:00+00:00,busbar,,L1 Current (RMS),A,80.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:50:00+00:00,feeder,5.0,N Current (RMS),A,23.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,31.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,26.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:50:00+00:00,feeder,4.0,N Current (RMS),A,35.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,41.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,43.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:50:00+00:00,feeder,3.0,N Current (RMS),A,14.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:50:00+00:00,feeder,2.0,N Current (RMS),A,24.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:50:00+00:00,feeder,1.0,N Current (RMS),A,24.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,37.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:50:00+00:00,transformer,,Temperature,C,29.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:50:00+00:00,busbar,,L3 Active Power,kW,26.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:50:00+00:00,busbar,,L2 Active Power,kW,20.5
