Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:50:00+00:00,busbar,,L1 Active Power,kW,20.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:50:00+00:00,busbar,,N Current (RMS),A,91.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:50:00+00:00,busbar,,L3 Current (RMS),A,120.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:50:00+00:00,busbar,,L2 Current (RMS),A,91.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:50:00+00:00,busbar,,L1 Current (RMS),A,97.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:40:00+00:00,feeder,5.0,N Current (RMS),A,21.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,22.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,30.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,22.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:40:00+00:00,feeder,4.0,N Current (RMS),A,34.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,43.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,48.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:40:00+00:00,feeder,3.0,N Current (RMS),A,14.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:40:00+00:00,feeder,2.0,N Current (RMS),A,24.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:40:00+00:00,feeder,1.0,N Current (RMS),A,14.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:40:00+00:00,transformer,,Temperature,C,28.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:40:00+00:00,busbar,,L3 Active Power,kW,20.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:40:00+00:00,busbar,,L2 Active Power,kW,19.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:40:00+00:00,busbar,,L1 Active Power,kW,21.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:40:00+00:00,busbar,,N Current (RMS),A,82.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:40:00+00:00,busbar,,L3 Current (RMS),A,96.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:40:00+00:00,busbar,,L2 Current (RMS),A,89.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:40:00+00:00,busbar,,L1 Current (RMS),A,101.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:30:00+00:00,feeder,5.0,N Current (RMS),A,33.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,43.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,28.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:30:00+00:00,feeder,4.0,N Current (RMS),A,38.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,44.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:30:00+00:00,feeder,3.0,N Current (RMS),A,13.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:30:00+00:00,feeder,2.0,N Current (RMS),A,28.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:30:00+00:00,feeder,1.0,N Current (RMS),A,11.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:30:00+00:00,transformer,,Temperature,C,28.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:30:00+00:00,busbar,,L3 Active Power,kW,26.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:30:00+00:00,busbar,,L2 Active Power,kW,19.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:30:00+00:00,busbar,,L1 Active Power,kW,15.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:30:00+00:00,busbar,,N Current (RMS),A,89.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:30:00+00:00,busbar,,L3 Current (RMS),A,118.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:30:00+00:00,busbar,,L2 Current (RMS),A,87.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:30:00+00:00,busbar,,L1 Current (RMS),A,81.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:20:00+00:00,feeder,5.0,N Current (RMS),A,27.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,38.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,31.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,22.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:20:00+00:00,feeder,4.0,N Current (RMS),A,36.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,47.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:20:00+00:00,feeder,3.0,N Current (RMS),A,12.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:20:00+00:00,feeder,2.0,N Current (RMS),A,24.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:20:00+00:00,feeder,1.0,N Current (RMS),A,9.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:20:00+00:00,transformer,,Temperature,C,27.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:20:00+00:00,busbar,,L3 Active Power,kW,25.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:20:00+00:00,busbar,,L2 Active Power,kW,21.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:20:00+00:00,busbar,,L1 Active Power,kW,17.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:20:00+00:00,busbar,,N Current (RMS),A,90.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:20:00+00:00,busbar,,L3 Current (RMS),A,115.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:20:00+00:00,busbar,,L2 Current (RMS),A,94.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:20:00+00:00,busbar,,L1 Current (RMS),A,85.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:10:00+00:00,feeder,5.0,N Current (RMS),A,21.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,30.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,31.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,22.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:10:00+00:00,feeder,4.0,N Current (RMS),A,31.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:10:00+00:00,feeder,3.0,N Current (RMS),A,12.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:10:00+00:00,feeder,2.0,N Current (RMS),A,29.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,34.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:10:00+00:00,feeder,1.0,N Current (RMS),A,8.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:10:00+00:00,transformer,,Temperature,C,27.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:10:00+00:00,busbar,,L3 Active Power,kW,20.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:10:00+00:00,busbar,,L2 Active Power,kW,20.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:10:00+00:00,busbar,,L1 Active Power,kW,15.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:10:00+00:00,busbar,,N Current (RMS),A,78.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:10:00+00:00,busbar,,L3 Current (RMS),A,92.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:10:00+00:00,busbar,,L2 Current (RMS),A,93.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:10:00+00:00,busbar,,L1 Current (RMS),A,77.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:00:00+00:00,feeder,5.0,N Current (RMS),A,23.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,29.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,29.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:00:00+00:00,feeder,4.0,N Current (RMS),A,37.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,37.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:00:00+00:00,feeder,3.0,N Current (RMS),A,19.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:00:00+00:00,feeder,2.0,N Current (RMS),A,25.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:00:00+00:00,feeder,1.0,N Current (RMS),A,9.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:00:00+00:00,transformer,,Temperature,C,26.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:00:00+00:00,busbar,,L3 Active Power,kW,22.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:00:00+00:00,busbar,,L2 Active Power,kW,15.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:00:00+00:00,busbar,,L1 Active Power,kW,12.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:00:00+00:00,busbar,,N Current (RMS),A,86.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:00:00+00:00,busbar,,L3 Current (RMS),A,101.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:00:00+00:00,busbar,,L2 Current (RMS),A,72.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 09:00:00+00:00,busbar,,L1 Current (RMS),A,67.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:50:00+00:00,feeder,5.0,N Current (RMS),A,21.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,30.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,21.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:50:00+00:00,feeder,4.0,N Current (RMS),A,31.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,37.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:50:00+00:00,feeder,3.0,N Current (RMS),A,24.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:50:00+00:00,feeder,2.0,N Current (RMS),A,21.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:50:00+00:00,feeder,1.0,N Current (RMS),A,12.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:50:00+00:00,transformer,,Temperature,C,25.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:50:00+00:00,busbar,,L3 Active Power,kW,24.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:50:00+00:00,busbar,,L2 Active Power,kW,18.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:50:00+00:00,busbar,,L1 Active Power,kW,14.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:50:00+00:00,busbar,,N Current (RMS),A,82.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:50:00+00:00,busbar,,L3 Current (RMS),A,107.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:50:00+00:00,busbar,,L2 Current (RMS),A,84.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:50:00+00:00,busbar,,L1 Current (RMS),A,76.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:40:00+00:00,feeder,5.0,N Current (RMS),A,21.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,27.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:40:00+00:00,feeder,4.0,N Current (RMS),A,27.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,32.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:40:00+00:00,feeder,3.0,N Current (RMS),A,17.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:40:00+00:00,feeder,2.0,N Current (RMS),A,20.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:40:00+00:00,feeder,1.0,N Current (RMS),A,12.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:40:00+00:00,transformer,,Temperature,C,24.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:40:00+00:00,busbar,,L3 Active Power,kW,19.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:40:00+00:00,busbar,,L2 Active Power,kW,15.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:40:00+00:00,busbar,,L1 Active Power,kW,17.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:40:00+00:00,busbar,,N Current (RMS),A,74.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:40:00+00:00,busbar,,L3 Current (RMS),A,91.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:40:00+00:00,busbar,,L2 Current (RMS),A,73.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:40:00+00:00,busbar,,L1 Current (RMS),A,84.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,13.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:30:00+00:00,feeder,5.0,N Current (RMS),A,45.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,63.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,31.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,21.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:30:00+00:00,feeder,4.0,N Current (RMS),A,38.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,47.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,51.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:30:00+00:00,feeder,3.0,N Current (RMS),A,19.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.41
