Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:30:00+00:00,feeder,2.0,N Current (RMS),A,19.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:30:00+00:00,feeder,1.0,N Current (RMS),A,13.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:30:00+00:00,transformer,,Temperature,C,24.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:30:00+00:00,busbar,,L3 Active Power,kW,35.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:30:00+00:00,busbar,,L2 Active Power,kW,20.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:30:00+00:00,busbar,,L1 Active Power,kW,23.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:30:00+00:00,busbar,,N Current (RMS),A,106.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:30:00+00:00,busbar,,L3 Current (RMS),A,157.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:30:00+00:00,busbar,,L2 Current (RMS),A,92.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:30:00+00:00,busbar,,L1 Current (RMS),A,107.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,15.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:20:00+00:00,feeder,5.0,N Current (RMS),A,52.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,67.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,44.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:20:00+00:00,feeder,4.0,N Current (RMS),A,51.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,68.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:20:00+00:00,feeder,3.0,N Current (RMS),A,15.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:20:00+00:00,feeder,2.0,N Current (RMS),A,24.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:20:00+00:00,feeder,1.0,N Current (RMS),A,15.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:20:00+00:00,transformer,,Temperature,C,23.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:20:00+00:00,busbar,,L3 Active Power,kW,39.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:20:00+00:00,busbar,,L2 Active Power,kW,28.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:20:00+00:00,busbar,,L1 Active Power,kW,16.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:20:00+00:00,busbar,,N Current (RMS),A,120.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:20:00+00:00,busbar,,L3 Current (RMS),A,170.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:20:00+00:00,busbar,,L2 Current (RMS),A,124.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:20:00+00:00,busbar,,L1 Current (RMS),A,82.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:10:00+00:00,feeder,5.0,N Current (RMS),A,33.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,42.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,41.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,17.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:10:00+00:00,feeder,4.0,N Current (RMS),A,62.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,76.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,40.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:10:00+00:00,feeder,3.0,N Current (RMS),A,17.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:10:00+00:00,feeder,2.0,N Current (RMS),A,24.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:10:00+00:00,feeder,1.0,N Current (RMS),A,20.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:10:00+00:00,transformer,,Temperature,C,23.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:10:00+00:00,busbar,,L3 Active Power,kW,32.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:10:00+00:00,busbar,,L2 Active Power,kW,23.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:10:00+00:00,busbar,,L1 Active Power,kW,20.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:10:00+00:00,busbar,,N Current (RMS),A,99.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:10:00+00:00,busbar,,L3 Current (RMS),A,144.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:10:00+00:00,busbar,,L2 Current (RMS),A,104.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:10:00+00:00,busbar,,L1 Current (RMS),A,98.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:00:00+00:00,feeder,5.0,N Current (RMS),A,34.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,26.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,36.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,31.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:00:00+00:00,feeder,4.0,N Current (RMS),A,32.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,44.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,41.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,52.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:00:00+00:00,feeder,3.0,N Current (RMS),A,14.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:00:00+00:00,feeder,2.0,N Current (RMS),A,19.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:00:00+00:00,feeder,1.0,N Current (RMS),A,14.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:00:00+00:00,transformer,,Temperature,C,23.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:00:00+00:00,busbar,,L3 Active Power,kW,23.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:00:00+00:00,busbar,,L2 Active Power,kW,26.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:00:00+00:00,busbar,,L1 Active Power,kW,26.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:00:00+00:00,busbar,,N Current (RMS),A,80.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:00:00+00:00,busbar,,L3 Current (RMS),A,106.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:00:00+00:00,busbar,,L2 Current (RMS),A,117.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 08:00:00+00:00,busbar,,L1 Current (RMS),A,121.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:50:00+00:00,feeder,5.0,N Current (RMS),A,38.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,31.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,47.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:50:00+00:00,feeder,4.0,N Current (RMS),A,34.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,35.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,60.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,44.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:50:00+00:00,feeder,3.0,N Current (RMS),A,17.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:50:00+00:00,feeder,2.0,N Current (RMS),A,29.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,42.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:50:00+00:00,feeder,1.0,N Current (RMS),A,12.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:50:00+00:00,transformer,,Temperature,C,23.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:50:00+00:00,busbar,,L3 Active Power,kW,25.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:50:00+00:00,busbar,,L2 Active Power,kW,31.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:50:00+00:00,busbar,,L1 Active Power,kW,32.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:50:00+00:00,busbar,,N Current (RMS),A,83.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:50:00+00:00,busbar,,L3 Current (RMS),A,112.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:50:00+00:00,busbar,,L2 Current (RMS),A,136.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:50:00+00:00,busbar,,L1 Current (RMS),A,145.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:40:00+00:00,feeder,5.0,N Current (RMS),A,27.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,34.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,27.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:40:00+00:00,feeder,4.0,N Current (RMS),A,31.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,58.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,44.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,43.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:40:00+00:00,feeder,3.0,N Current (RMS),A,21.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:40:00+00:00,feeder,2.0,N Current (RMS),A,27.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,33.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:40:00+00:00,feeder,1.0,N Current (RMS),A,9.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:40:00+00:00,transformer,,Temperature,C,22.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:40:00+00:00,busbar,,L3 Active Power,kW,29.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:40:00+00:00,busbar,,L2 Active Power,kW,27.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:40:00+00:00,busbar,,L1 Active Power,kW,21.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:40:00+00:00,busbar,,N Current (RMS),A,82.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:40:00+00:00,busbar,,L3 Current (RMS),A,130.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:40:00+00:00,busbar,,L2 Current (RMS),A,118.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:40:00+00:00,busbar,,L1 Current (RMS),A,101.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,12.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:30:00+00:00,feeder,5.0,N Current (RMS),A,45.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,54.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,47.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:30:00+00:00,feeder,4.0,N Current (RMS),A,40.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,65.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,34.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,36.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:30:00+00:00,feeder,3.0,N Current (RMS),A,24.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:30:00+00:00,feeder,2.0,N Current (RMS),A,27.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:30:00+00:00,feeder,1.0,N Current (RMS),A,12.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:30:00+00:00,transformer,,Temperature,C,22.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:30:00+00:00,busbar,,L3 Active Power,kW,35.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:30:00+00:00,busbar,,L2 Active Power,kW,27.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:30:00+00:00,busbar,,L1 Active Power,kW,21.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:30:00+00:00,busbar,,N Current (RMS),A,92.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:30:00+00:00,busbar,,L3 Current (RMS),A,153.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:30:00+00:00,busbar,,L2 Current (RMS),A,120.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:30:00+00:00,busbar,,L1 Current (RMS),A,98.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:20:00+00:00,feeder,5.0,N Current (RMS),A,27.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,34.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,41.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:20:00+00:00,feeder,4.0,N Current (RMS),A,32.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,53.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,50.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:20:00+00:00,feeder,3.0,N Current (RMS),A,31.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,37.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:20:00+00:00,feeder,2.0,N Current (RMS),A,34.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,42.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:20:00+00:00,feeder,1.0,N Current (RMS),A,45.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,53.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:20:00+00:00,transformer,,Temperature,C,22.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:20:00+00:00,busbar,,L3 Active Power,kW,28.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:20:00+00:00,busbar,,L2 Active Power,kW,35.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:20:00+00:00,busbar,,L1 Active Power,kW,33.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:20:00+00:00,busbar,,N Current (RMS),A,83.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:20:00+00:00,busbar,,L3 Current (RMS),A,122.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:20:00+00:00,busbar,,L2 Current (RMS),A,153.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:20:00+00:00,busbar,,L1 Current (RMS),A,146.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.12
