Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:10:00+00:00,feeder,5.0,N Current (RMS),A,35.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,51.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,45.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,21.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:10:00+00:00,feeder,4.0,N Current (RMS),A,42.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,41.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,36.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,77.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:10:00+00:00,feeder,3.0,N Current (RMS),A,38.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,44.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:10:00+00:00,feeder,2.0,N Current (RMS),A,45.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,44.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,49.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:10:00+00:00,feeder,1.0,N Current (RMS),A,11.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:10:00+00:00,transformer,,Temperature,C,22.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:10:00+00:00,busbar,,L3 Active Power,kW,34.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:10:00+00:00,busbar,,L2 Active Power,kW,35.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:10:00+00:00,busbar,,L1 Active Power,kW,35.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:10:00+00:00,busbar,,N Current (RMS),A,82.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:10:00+00:00,busbar,,L3 Current (RMS),A,149.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:10:00+00:00,busbar,,L2 Current (RMS),A,150.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:10:00+00:00,busbar,,L1 Current (RMS),A,157.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:00:00+00:00,feeder,5.0,N Current (RMS),A,29.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,44.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,27.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:00:00+00:00,feeder,4.0,N Current (RMS),A,34.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,53.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,61.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:00:00+00:00,feeder,3.0,N Current (RMS),A,14.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:00:00+00:00,feeder,2.0,N Current (RMS),A,45.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,60.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:00:00+00:00,feeder,1.0,N Current (RMS),A,11.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:00:00+00:00,transformer,,Temperature,C,22.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:00:00+00:00,busbar,,L3 Active Power,kW,34.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:00:00+00:00,busbar,,L2 Active Power,kW,20.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:00:00+00:00,busbar,,L1 Active Power,kW,35.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:00:00+00:00,busbar,,N Current (RMS),A,92.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:00:00+00:00,busbar,,L3 Current (RMS),A,151.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:00:00+00:00,busbar,,L2 Current (RMS),A,93.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 07:00:00+00:00,busbar,,L1 Current (RMS),A,152.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:50:00+00:00,feeder,5.0,N Current (RMS),A,31.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,47.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,25.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:50:00+00:00,feeder,4.0,N Current (RMS),A,38.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,42.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,43.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,68.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:50:00+00:00,feeder,3.0,N Current (RMS),A,27.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:50:00+00:00,feeder,2.0,N Current (RMS),A,36.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,49.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:50:00+00:00,feeder,1.0,N Current (RMS),A,10.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:50:00+00:00,transformer,,Temperature,C,22.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:50:00+00:00,busbar,,L3 Active Power,kW,30.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:50:00+00:00,busbar,,L2 Active Power,kW,26.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:50:00+00:00,busbar,,L1 Active Power,kW,35.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:50:00+00:00,busbar,,N Current (RMS),A,82.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:50:00+00:00,busbar,,L3 Current (RMS),A,133.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:50:00+00:00,busbar,,L2 Current (RMS),A,118.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:50:00+00:00,busbar,,L1 Current (RMS),A,155.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:40:00+00:00,feeder,5.0,N Current (RMS),A,39.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,45.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,49.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,29.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:40:00+00:00,feeder,4.0,N Current (RMS),A,36.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,52.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,47.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,58.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:40:00+00:00,feeder,3.0,N Current (RMS),A,13.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:40:00+00:00,feeder,2.0,N Current (RMS),A,32.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,37.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,46.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:40:00+00:00,feeder,1.0,N Current (RMS),A,9.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:40:00+00:00,transformer,,Temperature,C,22.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:40:00+00:00,busbar,,L3 Active Power,kW,31.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:40:00+00:00,busbar,,L2 Active Power,kW,32.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:40:00+00:00,busbar,,L1 Active Power,kW,34.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:40:00+00:00,busbar,,N Current (RMS),A,87.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:40:00+00:00,busbar,,L3 Current (RMS),A,137.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:40:00+00:00,busbar,,L2 Current (RMS),A,145.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:40:00+00:00,busbar,,L1 Current (RMS),A,152.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:30:00+00:00,feeder,5.0,N Current (RMS),A,25.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,44.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,32.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:30:00+00:00,feeder,4.0,N Current (RMS),A,42.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,65.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,41.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,48.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:30:00+00:00,feeder,3.0,N Current (RMS),A,14.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:30:00+00:00,feeder,2.0,N Current (RMS),A,30.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,35.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,40.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:30:00+00:00,feeder,1.0,N Current (RMS),A,6.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:30:00+00:00,transformer,,Temperature,C,21.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:30:00+00:00,busbar,,L3 Active Power,kW,32.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:30:00+00:00,busbar,,L2 Active Power,kW,24.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:30:00+00:00,busbar,,L1 Active Power,kW,31.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:30:00+00:00,busbar,,N Current (RMS),A,84.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:30:00+00:00,busbar,,L3 Current (RMS),A,139.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:30:00+00:00,busbar,,L2 Current (RMS),A,105.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:30:00+00:00,busbar,,L1 Current (RMS),A,136.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:20:00+00:00,feeder,5.0,N Current (RMS),A,23.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,32.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,26.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,36.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:20:00+00:00,feeder,4.0,N Current (RMS),A,30.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,45.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,36.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:20:00+00:00,feeder,3.0,N Current (RMS),A,10.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:20:00+00:00,feeder,2.0,N Current (RMS),A,36.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,42.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,37.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,38.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:20:00+00:00,feeder,1.0,N Current (RMS),A,11.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:20:00+00:00,transformer,,Temperature,C,21.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:20:00+00:00,busbar,,L3 Active Power,kW,30.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:20:00+00:00,busbar,,L2 Active Power,kW,23.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:20:00+00:00,busbar,,L1 Active Power,kW,27.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:20:00+00:00,busbar,,N Current (RMS),A,80.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:20:00+00:00,busbar,,L3 Current (RMS),A,134.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:20:00+00:00,busbar,,L2 Current (RMS),A,105.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:20:00+00:00,busbar,,L1 Current (RMS),A,120.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:10:00+00:00,feeder,5.0,N Current (RMS),A,30.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,43.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,38.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,28.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:10:00+00:00,feeder,4.0,N Current (RMS),A,32.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,40.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,33.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,44.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:10:00+00:00,feeder,3.0,N Current (RMS),A,12.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:10:00+00:00,feeder,2.0,N Current (RMS),A,28.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,35.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:10:00+00:00,feeder,1.0,N Current (RMS),A,9.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:10:00+00:00,transformer,,Temperature,C,21.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:10:00+00:00,busbar,,L3 Active Power,kW,28.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:10:00+00:00,busbar,,L2 Active Power,kW,25.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:10:00+00:00,busbar,,L1 Active Power,kW,26.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:10:00+00:00,busbar,,N Current (RMS),A,76.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:10:00+00:00,busbar,,L3 Current (RMS),A,123.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:10:00+00:00,busbar,,L2 Current (RMS),A,112.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:10:00+00:00,busbar,,L1 Current (RMS),A,118.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:00:00+00:00,feeder,5.0,N Current (RMS),A,22.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,38.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,36.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,22.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:00:00+00:00,feeder,4.0,N Current (RMS),A,37.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,35.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,57.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:00:00+00:00,feeder,3.0,N Current (RMS),A,14.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:00:00+00:00,feeder,2.0,N Current (RMS),A,28.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,40.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.25
