Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:00:00+00:00,feeder,1.0,N Current (RMS),A,5.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:00:00+00:00,transformer,,Temperature,C,21.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:00:00+00:00,busbar,,L3 Active Power,kW,26.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:00:00+00:00,busbar,,L2 Active Power,kW,21.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:00:00+00:00,busbar,,L1 Active Power,kW,30.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:00:00+00:00,busbar,,N Current (RMS),A,78.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:00:00+00:00,busbar,,L3 Current (RMS),A,118.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:00:00+00:00,busbar,,L2 Current (RMS),A,95.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 06:00:00+00:00,busbar,,L1 Current (RMS),A,134.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:50:00+00:00,feeder,5.0,N Current (RMS),A,20.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,37.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,33.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:50:00+00:00,feeder,4.0,N Current (RMS),A,38.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,39.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,47.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,55.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:50:00+00:00,feeder,3.0,N Current (RMS),A,10.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:50:00+00:00,feeder,2.0,N Current (RMS),A,26.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:50:00+00:00,feeder,1.0,N Current (RMS),A,5.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:50:00+00:00,transformer,,Temperature,C,21.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:50:00+00:00,busbar,,L3 Active Power,kW,25.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:50:00+00:00,busbar,,L2 Active Power,kW,23.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:50:00+00:00,busbar,,L1 Active Power,kW,28.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:50:00+00:00,busbar,,N Current (RMS),A,73.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:50:00+00:00,busbar,,L3 Current (RMS),A,113.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:50:00+00:00,busbar,,L2 Current (RMS),A,104.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:50:00+00:00,busbar,,L1 Current (RMS),A,124.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:40:00+00:00,feeder,5.0,N Current (RMS),A,23.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,39.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,27.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,26.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:40:00+00:00,feeder,4.0,N Current (RMS),A,41.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,33.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,62.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:40:00+00:00,feeder,3.0,N Current (RMS),A,8.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:40:00+00:00,feeder,2.0,N Current (RMS),A,24.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:40:00+00:00,feeder,1.0,N Current (RMS),A,7.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:40:00+00:00,transformer,,Temperature,C,21.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:40:00+00:00,busbar,,L2 Voltage THD,%,1.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:40:00+00:00,busbar,,L3 Active Power,kW,25.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:40:00+00:00,busbar,,L2 Active Power,kW,26.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:40:00+00:00,busbar,,L1 Active Power,kW,23.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:40:00+00:00,busbar,,N Current (RMS),A,67.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:40:00+00:00,busbar,,L3 Current (RMS),A,113.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:40:00+00:00,busbar,,L2 Current (RMS),A,115.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:40:00+00:00,busbar,,L1 Current (RMS),A,107.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:30:00+00:00,feeder,5.0,N Current (RMS),A,24.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,33.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,33.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,33.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:30:00+00:00,feeder,4.0,N Current (RMS),A,34.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,47.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:30:00+00:00,feeder,3.0,N Current (RMS),A,8.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:30:00+00:00,feeder,2.0,N Current (RMS),A,29.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,32.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,45.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:30:00+00:00,feeder,1.0,N Current (RMS),A,22.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:30:00+00:00,transformer,,Temperature,C,21.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:30:00+00:00,busbar,,L3 Active Power,kW,27.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:30:00+00:00,busbar,,L2 Active Power,kW,25.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:30:00+00:00,busbar,,L1 Active Power,kW,25.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:30:00+00:00,busbar,,N Current (RMS),A,73.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:30:00+00:00,busbar,,L3 Current (RMS),A,124.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:30:00+00:00,busbar,,L2 Current (RMS),A,111.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:30:00+00:00,busbar,,L1 Current (RMS),A,113.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:20:00+00:00,feeder,5.0,N Current (RMS),A,26.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,36.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,26.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:20:00+00:00,feeder,4.0,N Current (RMS),A,23.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:20:00+00:00,feeder,3.0,N Current (RMS),A,27.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:20:00+00:00,feeder,2.0,N Current (RMS),A,32.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,50.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:20:00+00:00,feeder,1.0,N Current (RMS),A,9.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:20:00+00:00,transformer,,Temperature,C,22.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:20:00+00:00,busbar,,L3 Active Power,kW,29.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:20:00+00:00,busbar,,L2 Active Power,kW,27.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:20:00+00:00,busbar,,L1 Active Power,kW,19.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:20:00+00:00,busbar,,N Current (RMS),A,83.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:20:00+00:00,busbar,,L3 Current (RMS),A,131.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:20:00+00:00,busbar,,L2 Current (RMS),A,121.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:20:00+00:00,busbar,,L1 Current (RMS),A,92.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:10:00+00:00,feeder,5.0,N Current (RMS),A,22.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,29.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,23.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:10:00+00:00,feeder,4.0,N Current (RMS),A,22.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:10:00+00:00,feeder,3.0,N Current (RMS),A,13.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:10:00+00:00,feeder,2.0,N Current (RMS),A,32.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,42.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:10:00+00:00,feeder,1.0,N Current (RMS),A,8.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:10:00+00:00,transformer,,Temperature,C,22.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:10:00+00:00,busbar,,L3 Active Power,kW,26.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:10:00+00:00,busbar,,L2 Active Power,kW,21.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:10:00+00:00,busbar,,L1 Active Power,kW,18.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:10:00+00:00,busbar,,N Current (RMS),A,75.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:10:00+00:00,busbar,,L3 Current (RMS),A,116.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:10:00+00:00,busbar,,L2 Current (RMS),A,94.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:10:00+00:00,busbar,,L1 Current (RMS),A,89.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:00:00+00:00,feeder,5.0,N Current (RMS),A,20.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,28.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,26.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,25.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:00:00+00:00,feeder,4.0,N Current (RMS),A,20.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:00:00+00:00,feeder,3.0,N Current (RMS),A,11.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:00:00+00:00,feeder,2.0,N Current (RMS),A,36.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,57.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:00:00+00:00,feeder,1.0,N Current (RMS),A,12.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:00:00+00:00,transformer,,Temperature,C,22.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:00:00+00:00,busbar,,L3 Active Power,kW,23.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:00:00+00:00,busbar,,L2 Active Power,kW,22.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:00:00+00:00,busbar,,L1 Active Power,kW,25.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:00:00+00:00,busbar,,N Current (RMS),A,65.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:00:00+00:00,busbar,,L3 Current (RMS),A,103.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:00:00+00:00,busbar,,L2 Current (RMS),A,97.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 05:00:00+00:00,busbar,,L1 Current (RMS),A,115.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:50:00+00:00,feeder,5.0,N Current (RMS),A,19.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,24.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:50:00+00:00,feeder,4.0,N Current (RMS),A,22.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:50:00+00:00,feeder,3.0,N Current (RMS),A,13.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:50:00+00:00,feeder,2.0,N Current (RMS),A,15.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:50:00+00:00,feeder,1.0,N Current (RMS),A,9.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:50:00+00:00,transformer,,Temperature,C,22.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:50:00+00:00,busbar,,L3 Active Power,kW,23.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:50:00+00:00,busbar,,L2 Active Power,kW,18.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:50:00+00:00,busbar,,L1 Active Power,kW,18.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:50:00+00:00,busbar,,N Current (RMS),A,66.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:50:00+00:00,busbar,,L3 Current (RMS),A,104.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:50:00+00:00,busbar,,L2 Current (RMS),A,83.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:50:00+00:00,busbar,,L1 Current (RMS),A,85.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:40:00+00:00,feeder,5.0,N Current (RMS),A,21.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,27.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.81
