Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:40:00+00:00,feeder,4.0,N Current (RMS),A,20.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:40:00+00:00,feeder,3.0,N Current (RMS),A,13.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:40:00+00:00,feeder,2.0,N Current (RMS),A,29.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,43.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,44.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:40:00+00:00,feeder,1.0,N Current (RMS),A,9.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:40:00+00:00,transformer,,Temperature,C,22.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:40:00+00:00,busbar,,L3 Active Power,kW,29.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:40:00+00:00,busbar,,L2 Active Power,kW,18.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:40:00+00:00,busbar,,L1 Active Power,kW,21.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:40:00+00:00,busbar,,N Current (RMS),A,75.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:40:00+00:00,busbar,,L3 Current (RMS),A,127.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:40:00+00:00,busbar,,L2 Current (RMS),A,78.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:40:00+00:00,busbar,,L1 Current (RMS),A,95.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:30:00+00:00,feeder,5.0,N Current (RMS),A,20.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,27.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,24.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:30:00+00:00,feeder,4.0,N Current (RMS),A,19.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:30:00+00:00,feeder,3.0,N Current (RMS),A,9.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:30:00+00:00,feeder,2.0,N Current (RMS),A,26.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,39.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,42.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:30:00+00:00,feeder,1.0,N Current (RMS),A,9.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:30:00+00:00,transformer,,Temperature,C,22.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:30:00+00:00,busbar,,L3 Active Power,kW,25.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:30:00+00:00,busbar,,L2 Active Power,kW,20.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:30:00+00:00,busbar,,L1 Active Power,kW,20.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:30:00+00:00,busbar,,N Current (RMS),A,66.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:30:00+00:00,busbar,,L3 Current (RMS),A,113.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:30:00+00:00,busbar,,L2 Current (RMS),A,86.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:30:00+00:00,busbar,,L1 Current (RMS),A,94.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:20:00+00:00,feeder,5.0,N Current (RMS),A,20.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,27.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:20:00+00:00,feeder,4.0,N Current (RMS),A,28.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,41.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:20:00+00:00,feeder,3.0,N Current (RMS),A,8.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:20:00+00:00,feeder,2.0,N Current (RMS),A,15.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:20:00+00:00,feeder,1.0,N Current (RMS),A,7.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:20:00+00:00,transformer,,Temperature,C,22.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:20:00+00:00,busbar,,L3 Active Power,kW,20.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:20:00+00:00,busbar,,L2 Active Power,kW,23.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:20:00+00:00,busbar,,L1 Active Power,kW,16.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:20:00+00:00,busbar,,N Current (RMS),A,62.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:20:00+00:00,busbar,,L3 Current (RMS),A,90.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:20:00+00:00,busbar,,L2 Current (RMS),A,99.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:20:00+00:00,busbar,,L1 Current (RMS),A,77.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:10:00+00:00,feeder,5.0,N Current (RMS),A,15.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,22.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:10:00+00:00,feeder,4.0,N Current (RMS),A,23.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:10:00+00:00,feeder,3.0,N Current (RMS),A,15.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:10:00+00:00,feeder,2.0,N Current (RMS),A,18.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:10:00+00:00,feeder,1.0,N Current (RMS),A,4.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:10:00+00:00,transformer,,Temperature,C,22.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:10:00+00:00,busbar,,L3 Active Power,kW,19.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:10:00+00:00,busbar,,L2 Active Power,kW,21.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:10:00+00:00,busbar,,L1 Active Power,kW,18.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:10:00+00:00,busbar,,N Current (RMS),A,58.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:10:00+00:00,busbar,,L3 Current (RMS),A,88.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:10:00+00:00,busbar,,L2 Current (RMS),A,92.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:10:00+00:00,busbar,,L1 Current (RMS),A,84.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:00:00+00:00,feeder,5.0,N Current (RMS),A,13.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:00:00+00:00,feeder,4.0,N Current (RMS),A,22.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,35.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:00:00+00:00,feeder,3.0,N Current (RMS),A,8.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:00:00+00:00,feeder,2.0,N Current (RMS),A,18.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:00:00+00:00,feeder,1.0,N Current (RMS),A,5.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:00:00+00:00,transformer,,Temperature,C,22.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:00:00+00:00,busbar,,L3 Active Power,kW,16.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:00:00+00:00,busbar,,L2 Active Power,kW,20.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:00:00+00:00,busbar,,L1 Active Power,kW,18.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:00:00+00:00,busbar,,N Current (RMS),A,56.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:00:00+00:00,busbar,,L3 Current (RMS),A,75.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:00:00+00:00,busbar,,L2 Current (RMS),A,89.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 04:00:00+00:00,busbar,,L1 Current (RMS),A,86.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:50:00+00:00,feeder,5.0,N Current (RMS),A,13.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,19.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,18.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:50:00+00:00,feeder,4.0,N Current (RMS),A,35.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,51.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:50:00+00:00,feeder,3.0,N Current (RMS),A,7.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:50:00+00:00,feeder,2.0,N Current (RMS),A,15.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:50:00+00:00,feeder,1.0,N Current (RMS),A,5.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:50:00+00:00,transformer,,Temperature,C,22.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:50:00+00:00,busbar,,L3 Active Power,kW,15.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:50:00+00:00,busbar,,L2 Active Power,kW,25.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:50:00+00:00,busbar,,L1 Active Power,kW,17.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:50:00+00:00,busbar,,N Current (RMS),A,64.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:50:00+00:00,busbar,,L3 Current (RMS),A,75.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:50:00+00:00,busbar,,L2 Current (RMS),A,109.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:50:00+00:00,busbar,,L1 Current (RMS),A,82.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:40:00+00:00,feeder,5.0,N Current (RMS),A,12.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:40:00+00:00,feeder,4.0,N Current (RMS),A,35.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,50.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:40:00+00:00,feeder,3.0,N Current (RMS),A,7.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:40:00+00:00,feeder,2.0,N Current (RMS),A,16.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:40:00+00:00,feeder,1.0,N Current (RMS),A,5.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:40:00+00:00,transformer,,Temperature,C,23.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:40:00+00:00,busbar,,L3 Active Power,kW,15.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:40:00+00:00,busbar,,L2 Active Power,kW,25.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:40:00+00:00,busbar,,L1 Active Power,kW,18.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:40:00+00:00,busbar,,N Current (RMS),A,63.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:40:00+00:00,busbar,,L3 Current (RMS),A,75.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:40:00+00:00,busbar,,L2 Current (RMS),A,107.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:40:00+00:00,busbar,,L1 Current (RMS),A,83.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:30:00+00:00,feeder,5.0,N Current (RMS),A,13.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:30:00+00:00,feeder,4.0,N Current (RMS),A,36.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,51.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:30:00+00:00,feeder,3.0,N Current (RMS),A,7.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:30:00+00:00,feeder,2.0,N Current (RMS),A,16.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:30:00+00:00,feeder,1.0,N Current (RMS),A,6.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:30:00+00:00,transformer,,Temperature,C,23.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.79
