Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:30:00+00:00,busbar,,L3 Active Power,kW,16.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:30:00+00:00,busbar,,L2 Active Power,kW,25.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:30:00+00:00,busbar,,L1 Active Power,kW,16.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:30:00+00:00,busbar,,N Current (RMS),A,66.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:30:00+00:00,busbar,,L3 Current (RMS),A,76.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:30:00+00:00,busbar,,L2 Current (RMS),A,109.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:30:00+00:00,busbar,,L1 Current (RMS),A,79.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:20:00+00:00,feeder,5.0,N Current (RMS),A,16.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,24.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,20.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:20:00+00:00,feeder,4.0,N Current (RMS),A,37.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,40.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,51.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:20:00+00:00,feeder,3.0,N Current (RMS),A,7.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:20:00+00:00,feeder,2.0,N Current (RMS),A,18.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:20:00+00:00,feeder,1.0,N Current (RMS),A,6.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:20:00+00:00,transformer,,Temperature,C,23.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:20:00+00:00,busbar,,L3 Active Power,kW,20.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:20:00+00:00,busbar,,L2 Active Power,kW,22.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:20:00+00:00,busbar,,L1 Active Power,kW,19.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:20:00+00:00,busbar,,N Current (RMS),A,60.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:20:00+00:00,busbar,,L3 Current (RMS),A,94.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:20:00+00:00,busbar,,L2 Current (RMS),A,95.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:20:00+00:00,busbar,,L1 Current (RMS),A,88.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:10:00+00:00,feeder,5.0,N Current (RMS),A,15.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,27.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,23.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,23.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:10:00+00:00,feeder,4.0,N Current (RMS),A,36.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,37.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,51.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:10:00+00:00,feeder,3.0,N Current (RMS),A,7.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:10:00+00:00,feeder,2.0,N Current (RMS),A,15.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:10:00+00:00,feeder,1.0,N Current (RMS),A,5.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:10:00+00:00,transformer,,Temperature,C,23.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:10:00+00:00,busbar,,L3 Active Power,kW,20.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:10:00+00:00,busbar,,L2 Active Power,kW,23.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:10:00+00:00,busbar,,L1 Active Power,kW,20.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:10:00+00:00,busbar,,N Current (RMS),A,60.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:10:00+00:00,busbar,,L3 Current (RMS),A,93.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:10:00+00:00,busbar,,L2 Current (RMS),A,102.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:10:00+00:00,busbar,,L1 Current (RMS),A,90.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:00:00+00:00,feeder,5.0,N Current (RMS),A,14.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,26.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,24.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,23.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:00:00+00:00,feeder,4.0,N Current (RMS),A,37.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,50.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:00:00+00:00,feeder,3.0,N Current (RMS),A,7.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:00:00+00:00,feeder,2.0,N Current (RMS),A,16.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:00:00+00:00,feeder,1.0,N Current (RMS),A,5.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:00:00+00:00,transformer,,Temperature,C,23.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:00:00+00:00,busbar,,L3 Active Power,kW,16.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:00:00+00:00,busbar,,L2 Active Power,kW,23.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:00:00+00:00,busbar,,L1 Active Power,kW,19.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:00:00+00:00,busbar,,N Current (RMS),A,62.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:00:00+00:00,busbar,,L3 Current (RMS),A,79.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:00:00+00:00,busbar,,L2 Current (RMS),A,100.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 03:00:00+00:00,busbar,,L1 Current (RMS),A,88.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:50:00+00:00,feeder,5.0,N Current (RMS),A,15.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,28.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,26.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:50:00+00:00,feeder,4.0,N Current (RMS),A,37.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,51.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,59.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:50:00+00:00,feeder,3.0,N Current (RMS),A,7.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:50:00+00:00,feeder,2.0,N Current (RMS),A,18.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:50:00+00:00,feeder,1.0,N Current (RMS),A,5.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:50:00+00:00,transformer,,Temperature,C,23.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:50:00+00:00,busbar,,L3 Active Power,kW,18.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:50:00+00:00,busbar,,L2 Active Power,kW,24.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:50:00+00:00,busbar,,L1 Active Power,kW,28.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:50:00+00:00,busbar,,N Current (RMS),A,68.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:50:00+00:00,busbar,,L3 Current (RMS),A,83.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:50:00+00:00,busbar,,L2 Current (RMS),A,103.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:50:00+00:00,busbar,,L1 Current (RMS),A,124.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:40:00+00:00,feeder,5.0,N Current (RMS),A,18.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,28.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,26.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:40:00+00:00,feeder,4.0,N Current (RMS),A,39.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,54.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:40:00+00:00,feeder,3.0,N Current (RMS),A,8.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:40:00+00:00,feeder,2.0,N Current (RMS),A,14.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:40:00+00:00,feeder,1.0,N Current (RMS),A,5.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:40:00+00:00,transformer,,Temperature,C,24.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:40:00+00:00,busbar,,L3 Active Power,kW,17.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:40:00+00:00,busbar,,L2 Active Power,kW,25.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:40:00+00:00,busbar,,L1 Active Power,kW,16.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:40:00+00:00,busbar,,N Current (RMS),A,65.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:40:00+00:00,busbar,,L3 Current (RMS),A,81.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:40:00+00:00,busbar,,L2 Current (RMS),A,107.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:40:00+00:00,busbar,,L1 Current (RMS),A,78.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:30:00+00:00,feeder,5.0,N Current (RMS),A,18.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,27.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,24.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:30:00+00:00,feeder,4.0,N Current (RMS),A,39.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,52.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:30:00+00:00,feeder,3.0,N Current (RMS),A,8.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:30:00+00:00,feeder,2.0,N Current (RMS),A,16.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:30:00+00:00,feeder,1.0,N Current (RMS),A,5.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:30:00+00:00,transformer,,Temperature,C,24.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:30:00+00:00,busbar,,L3 Active Power,kW,17.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:30:00+00:00,busbar,,L2 Active Power,kW,24.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:30:00+00:00,busbar,,L1 Active Power,kW,16.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:30:00+00:00,busbar,,N Current (RMS),A,65.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:30:00+00:00,busbar,,L3 Current (RMS),A,81.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:30:00+00:00,busbar,,L2 Current (RMS),A,103.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:30:00+00:00,busbar,,L1 Current (RMS),A,78.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:20:00+00:00,feeder,5.0,N Current (RMS),A,18.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,25.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,24.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:20:00+00:00,feeder,4.0,N Current (RMS),A,38.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,50.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:20:00+00:00,feeder,3.0,N Current (RMS),A,8.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:20:00+00:00,feeder,2.0,N Current (RMS),A,15.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:20:00+00:00,feeder,1.0,N Current (RMS),A,5.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:20:00+00:00,transformer,,Temperature,C,24.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:20:00+00:00,busbar,,L3 Active Power,kW,17.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:20:00+00:00,busbar,,L2 Active Power,kW,23.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:20:00+00:00,busbar,,L1 Active Power,kW,15.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:20:00+00:00,busbar,,N Current (RMS),A,67.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:20:00+00:00,busbar,,L3 Current (RMS),A,81.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:20:00+00:00,busbar,,L2 Current (RMS),A,102.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:20:00+00:00,busbar,,L1 Current (RMS),A,76.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:10:00+00:00,feeder,5.0,N Current (RMS),A,18.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,27.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:10:00+00:00,feeder,4.0,N Current (RMS),A,37.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,51.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 02:10:00+00:00,feeder,3.0,N Current (RMS),A,7.9
