Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 01:00:00+00:00,busbar,,L1 Current (RMS),A,88.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:50:00+00:00,feeder,5.0,N Current (RMS),A,15.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,22.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:50:00+00:00,feeder,4.0,N Current (RMS),A,34.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,32.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,54.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:50:00+00:00,feeder,3.0,N Current (RMS),A,9.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:50:00+00:00,feeder,2.0,N Current (RMS),A,16.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:50:00+00:00,feeder,1.0,N Current (RMS),A,6.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:50:00+00:00,transformer,,Temperature,C,25.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:50:00+00:00,busbar,,L3 Active Power,kW,18.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:50:00+00:00,busbar,,L2 Active Power,kW,23.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:50:00+00:00,busbar,,L1 Active Power,kW,19.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:50:00+00:00,busbar,,N Current (RMS),A,63.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:50:00+00:00,busbar,,L3 Current (RMS),A,86.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:50:00+00:00,busbar,,L2 Current (RMS),A,102.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:50:00+00:00,busbar,,L1 Current (RMS),A,88.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:40:00+00:00,feeder,5.0,N Current (RMS),A,15.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,24.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:40:00+00:00,feeder,4.0,N Current (RMS),A,32.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,52.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,33.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:40:00+00:00,feeder,3.0,N Current (RMS),A,9.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:40:00+00:00,feeder,2.0,N Current (RMS),A,18.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:40:00+00:00,feeder,1.0,N Current (RMS),A,6.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:40:00+00:00,transformer,,Temperature,C,26.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:40:00+00:00,busbar,,L3 Active Power,kW,18.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:40:00+00:00,busbar,,L2 Active Power,kW,23.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:40:00+00:00,busbar,,L1 Active Power,kW,21.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:40:00+00:00,busbar,,N Current (RMS),A,62.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:40:00+00:00,busbar,,L3 Current (RMS),A,84.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:40:00+00:00,busbar,,L2 Current (RMS),A,101.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:40:00+00:00,busbar,,L1 Current (RMS),A,96.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:30:00+00:00,feeder,5.0,N Current (RMS),A,17.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,28.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:30:00+00:00,feeder,4.0,N Current (RMS),A,38.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,55.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:30:00+00:00,feeder,3.0,N Current (RMS),A,8.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:30:00+00:00,feeder,2.0,N Current (RMS),A,17.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:30:00+00:00,feeder,1.0,N Current (RMS),A,5.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:30:00+00:00,transformer,,Temperature,C,26.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:30:00+00:00,busbar,,L3 Active Power,kW,18.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:30:00+00:00,busbar,,L2 Active Power,kW,23.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:30:00+00:00,busbar,,L1 Active Power,kW,19.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:30:00+00:00,busbar,,N Current (RMS),A,64.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:30:00+00:00,busbar,,L3 Current (RMS),A,86.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:30:00+00:00,busbar,,L2 Current (RMS),A,101.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:30:00+00:00,busbar,,L1 Current (RMS),A,88.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:20:00+00:00,feeder,5.0,N Current (RMS),A,15.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,24.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:20:00+00:00,feeder,4.0,N Current (RMS),A,42.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,63.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:20:00+00:00,feeder,3.0,N Current (RMS),A,8.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:20:00+00:00,feeder,2.0,N Current (RMS),A,16.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:20:00+00:00,feeder,1.0,N Current (RMS),A,6.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:20:00+00:00,transformer,,Temperature,C,26.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:20:00+00:00,busbar,,L3 Active Power,kW,18.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:20:00+00:00,busbar,,L2 Active Power,kW,25.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:20:00+00:00,busbar,,L1 Active Power,kW,20.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:20:00+00:00,busbar,,N Current (RMS),A,67.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:20:00+00:00,busbar,,L3 Current (RMS),A,85.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:20:00+00:00,busbar,,L2 Current (RMS),A,109.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:20:00+00:00,busbar,,L1 Current (RMS),A,92.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:10:00+00:00,feeder,5.0,N Current (RMS),A,15.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,22.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:10:00+00:00,feeder,4.0,N Current (RMS),A,38.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,53.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,52.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,26.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:10:00+00:00,feeder,3.0,N Current (RMS),A,9.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:10:00+00:00,feeder,2.0,N Current (RMS),A,21.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:10:00+00:00,feeder,1.0,N Current (RMS),A,5.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:10:00+00:00,transformer,,Temperature,C,26.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:10:00+00:00,busbar,,L3 Active Power,kW,23.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:10:00+00:00,busbar,,L2 Active Power,kW,23.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:10:00+00:00,busbar,,L1 Active Power,kW,20.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:10:00+00:00,busbar,,N Current (RMS),A,66.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:10:00+00:00,busbar,,L3 Current (RMS),A,107.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:10:00+00:00,busbar,,L2 Current (RMS),A,101.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:10:00+00:00,busbar,,L1 Current (RMS),A,94.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:00:00+00:00,feeder,5.0,N Current (RMS),A,18.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,28.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,24.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:00:00+00:00,feeder,4.0,N Current (RMS),A,37.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,51.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,54.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,28.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:00:00+00:00,feeder,3.0,N Current (RMS),A,13.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:00:00+00:00,feeder,2.0,N Current (RMS),A,17.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:00:00+00:00,feeder,1.0,N Current (RMS),A,28.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,36.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:00:00+00:00,transformer,,Temperature,C,26.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:00:00+00:00,busbar,,L3 Active Power,kW,25.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:00:00+00:00,busbar,,L2 Active Power,kW,31.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:00:00+00:00,busbar,,L1 Active Power,kW,21.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:00:00+00:00,busbar,,N Current (RMS),A,75.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:00:00+00:00,busbar,,L3 Current (RMS),A,112.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:00:00+00:00,busbar,,L2 Current (RMS),A,135.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-16 00:00:00+00:00,busbar,,L1 Current (RMS),A,97.0
